Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.31
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.94
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.15
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.85
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.18
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.84
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.7
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.22
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.3
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.85
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.96
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.8
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.4
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.7
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.39
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,33.2
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.06
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.52
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,51.65
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,45.15
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.68
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
604491,Tudor Square Tenby,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.64
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.41
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.4
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.46
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.16
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.51
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.25
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.6
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.9
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.0
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.67
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.3
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.4
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.8
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,33.3
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.12
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.19
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,55.67
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,48.77
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.6
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
604491,Tudor Square Tenby,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.38
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.63
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.55
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.89
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.75
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.63
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.7
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.56
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.54
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.23
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.78
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.24
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.8
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.4
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.8
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.22
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.41
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,33.4
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.8
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.1
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,58.12
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,45.18
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.77
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
604491,Tudor Square Tenby,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.44
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.41
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.79
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.87
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.07
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.8
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.87
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.1
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.72
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.32
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.5
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.9
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.27
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.29
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,33.5
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.51
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.03
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.71
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,61.22
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,45.04
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.94
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
604491,Tudor Square Tenby,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.26
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.4
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.91
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.64
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.93
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.68
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.5
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.18
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.2
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.97
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.04
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.85
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.2
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.7
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.7
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.26
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,33.6
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.37
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.18
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.91
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,52.97
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,46.45
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.69
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
604491,Tudor Square Tenby,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.2
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.05
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.01
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.11
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.33
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.13
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.63
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.32
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.41
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.23
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.16
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.7
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.3
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.22
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,33.7
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.55
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.77
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.37
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,53.25
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,44.58
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.99
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
604491,Tudor Square Tenby,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.93
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.88
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.82
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.81
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.1
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.78
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.38
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.74
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.22
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.18
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.3
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.6
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.2
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.5
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.57
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.36
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,33.8
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.73
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.97
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,56.83
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,45.88
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.31
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
604491,Tudor Square Tenby,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.35
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.54
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.97
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.48
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.31
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.01
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.9
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.15
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.74
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.77
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.11
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.47
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.23
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.3
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.5
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.86
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.78
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,33.9
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.33
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.54
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,58.45
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,46.82
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.04
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
604491,Tudor Square Tenby,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.03
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.93
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.66
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.65
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.83
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.1
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.48
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.3
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.54
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.51
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.62
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.8
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.3
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.1
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.41
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.38
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,34.0
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.92
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.58
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.31
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,57.52
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,50.45
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.84
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
604491,Tudor Square Tenby,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.43
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.74
