Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.28
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.06
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.94
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.98
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.77
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.75
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.61
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.15
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.4
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.2
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.9
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.83
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.43
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,34.2
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.31
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.77
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.52
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,59.12
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,51.26
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.6
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
604491,Tudor Square Tenby,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.73
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.04
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.33
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.36
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.71
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.61
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.06
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.92
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.49
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.16
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.81
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.32
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.2
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.6
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.6
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.46
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.32
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,34.4
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.16
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.32
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.49
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,60.71
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,52.72
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.93
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
604491,Tudor Square Tenby,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.82
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.98
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.67
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.95
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.95
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.45
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.67
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.31
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.38
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.88
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.82
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.5
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,132.9
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.6
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.4
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.34
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.46
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,34.5
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.96
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.54
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.36
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,70.78
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,57.97
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,53.06
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.7
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
604491,Tudor Square Tenby,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.5
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.7
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.1
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.73
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.8
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.48
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.6
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.9
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.1
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.54
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.64
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.76
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.12
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.96
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.4
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.0
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.2
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.68
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,34.7
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.91
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.86
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.91
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,56.93
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,53.83
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,56.6
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
604491,Tudor Square Tenby,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.87
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.6
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.7
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.72
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.46
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.2
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.5
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.5
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.7
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.94
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.3
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.85
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.03
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.0
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.59
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.6
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,101.7
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.4
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.76
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,34.8
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.03
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.48
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.67
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,62.53
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,56.9
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,59.45
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
604491,Tudor Square Tenby,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.26
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.41
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.09
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.61
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.29
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.21
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.4
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.0
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.65
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.32
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.65
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.25
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.8
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.49
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,136.6
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.9
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.8
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.59
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,34.9
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.1
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.8
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.9
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,63.66
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,61.65
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,54.16
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
604491,Tudor Square Tenby,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.16
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.39
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.99
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.21
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.57
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.51
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.8
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.04
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.68
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.37
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.91
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.16
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.61
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,70.2
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,155.5
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.6
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.6
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.27
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.24
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,35.1
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.77
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.62
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.24
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,73.36
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,55.8
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,56.88
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.7
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
604491,Tudor Square Tenby,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.28
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.53
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.46
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.56
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.55
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.12
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.3
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.57
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.04
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.12
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.29
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.76
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.22
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,64.6
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,141.1
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.2
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.2
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.52
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,35.2
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.67
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.64
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.23
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,65.7
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,55.85
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,59.13
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,116.4
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.1
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
604491,Tudor Square Tenby,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.44
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.4
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.39
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.84
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.34
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.55
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.1
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.9
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.85
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.63
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.49
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.44
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.2
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.2
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.9
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,144.4
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.6
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.8
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.29
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,35.3
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.43
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.27
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.3
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,68.16
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,65.87
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.24
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
604491,Tudor Square Tenby,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.06
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.12
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.14
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.27
