Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.0
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.49
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.4
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.24
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.67
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.99
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.09
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.47
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.73
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.3
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,141.5
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.0
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.1
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.78
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,35.4
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.03
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.76
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.67
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,68.34
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,71.07
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.31
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.7
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.8
604491,Tudor Square Tenby,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.41
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.66
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.58
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.43
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.88
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.73
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.4
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.21
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.31
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.48
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.93
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.99
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.86
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.2
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,158.3
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,130.0
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.9
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.55
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.34
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,35.5
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.78
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.75
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.43
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,79.79
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,75.91
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,65.1
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,336.1
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.2
604491,Tudor Square Tenby,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.43
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.69
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.54
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.62
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.5
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.98
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.6
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.8
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.86
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.71
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.24
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.42
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.38
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.35
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.2
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,165.1
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,147.8
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.7
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.12
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.46
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,35.6
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.23
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.25
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.34
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,82.5
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,81.38
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,63.66
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.8
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,348.9
604491,Tudor Square Tenby,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.56
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.2
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.47
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.31
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.23
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.51
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.4
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.0
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.7
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.99
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.19
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.43
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.34
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.48
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.9
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.8
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,174.2
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,139.9
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.5
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.51
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,35.8
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.79
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.9
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.17
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,78.97
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,79.88
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,63.64
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.2
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.9
604491,Tudor Square Tenby,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.51
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.43
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.89
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.94
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.64
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.13
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.9
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.2
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.8
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.03
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.81
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.27
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,52.55
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.01
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.85
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,85.2
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,225.3
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,153.4
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.6
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.39
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,35.8
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.7
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.7
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.41
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,96.55
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,81.64
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.93
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,140.7
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,403.8
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,351.6
604491,Tudor Square Tenby,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.38
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.22
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.01
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.75
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.56
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.07
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.4
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.6
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.29
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.69
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.79
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,53.37
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.28
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.86
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,79.2
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,227.1
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,153.8
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,143.3
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.6
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,35.9
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.88
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.48
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.37
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,95.31
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,86.04
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,67.7
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,399.0
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,367.8
604491,Tudor Square Tenby,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.07
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.2
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.19
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.04
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.32
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.36
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.2
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.8
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.1
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.74
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.56
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.48
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.98
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.57
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.33
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.7
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,214.1
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,175.7
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.5
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.34
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,36.0
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.29
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.86
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.29
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,89.7
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,88.47
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,69.96
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,378.5
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,378.6
604491,Tudor Square Tenby,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.81
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.92
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.03
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.63
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.29
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.22
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.1
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.5
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.72
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.76
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.13
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,47.88
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.83
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.12
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,62.3
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,209.3
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,174.6
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,148.5
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.23
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.83
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.94
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,36.1
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.93
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.22
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.46
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,95.95
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,87.43
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,73.66
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,122.8
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,404.2
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,374.4
604491,Tudor Square Tenby,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.7
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.85
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.64
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.44
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.97
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.28
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.42
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.0
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.5
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.05
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.1
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.46
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,45.91
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.73
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.23
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,203.3
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,197.2
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,162.0
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.88
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.56
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.04
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,36.1
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.9
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.23
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.47
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,91.08
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,96.71
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,76.08
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,384.3
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,412.5
604491,Tudor Square Tenby,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.4
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.61
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.28
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.63
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.41
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.57
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.7
