Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.2
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.2
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.4
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.18
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.5
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.02
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,51.67
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.82
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.95
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,65.3
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,226.8
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,191.1
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,145.6
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.99
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.19
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,36.2
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.88
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.77
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.48
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,101.51
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,96.6
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,78.32
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,428.6
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,414.1
604491,Tudor Square Tenby,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.7
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.86
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.26
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.89
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.75
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.54
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.63
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.2
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.1
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.62
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.13
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.83
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.24
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.31
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.41
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,63.1
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,211.3
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,210.7
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.4
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.31
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,36.3
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.21
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.53
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.63
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,95.41
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,101.92
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,67.48
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,400.7
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,437.7
604491,Tudor Square Tenby,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.54
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.92
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.55
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.55
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.03
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.54
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.5
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.7
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.1
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.17
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.43
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.95
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,51.66
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.24
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.27
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.5
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,227.8
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,207.2
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.7
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.9
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,36.4
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.17
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.76
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.65
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,98.41
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,99.36
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,73.26
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,416.0
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,421.7
604491,Tudor Square Tenby,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.87
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.84
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.21
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.12
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.06
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.24
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.4
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.5
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.42
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.35
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,49.34
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.39
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.86
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.1
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,215.7
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,200.0
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.9
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.55
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,36.4
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.06
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.31
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.7
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,92.06
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,95.83
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,387.3
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,407.1
604491,Tudor Square Tenby,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.14
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.74
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.68
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.33
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.18
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.06
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.4
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.7
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.2
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.86
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.92
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,51.76
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.86
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.4
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,63.6
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,224.6
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,198.9
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.9
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.07
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,36.5
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.06
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.97
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.07
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,97.12
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,100.45
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,70.24
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,407.5
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,425.8
604491,Tudor Square Tenby,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.32
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.12
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.93
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.35
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.84
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.43
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.0
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.0
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.2
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.32
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.28
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,47.21
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.34
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.18
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,64.3
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,210.0
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,181.2
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.7
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.34
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,36.5
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.12
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.57
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.08
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,94.67
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,95.67
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,71.53
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,400.6
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,410.1
604491,Tudor Square Tenby,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.4
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.15
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.34
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.38
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.56
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.43
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.48
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.4
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.1
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.1
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.36
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.37
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,53.04
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.76
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.96
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,79.0
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,232.7
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,193.0
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.1
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.95
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,36.6
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.93
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.99
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.74
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,102.55
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,96.32
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,74.08
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,435.3
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,416.0
604491,Tudor Square Tenby,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.8
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.17
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.74
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.43
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.81
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.32
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.75
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.1
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.8
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.4
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.52
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.27
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.33
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.03
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.57
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.15
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,210.1
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,193.2
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,149.0
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.4
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,36.6
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.92
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.02
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.75
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,93.58
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,98.17
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,83.62
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,395.6
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,417.4
604491,Tudor Square Tenby,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,352.7
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.97
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.81
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.42
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.36
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.79
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.42
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.0
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.9
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.1
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.09
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.53
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.01
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.04
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.16
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.7
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,211.4
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,184.2
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.6
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.25
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,36.6
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.44
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.2
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.58
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,91.75
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,96.22
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,78.19
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,390.1
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,412.4
604491,Tudor Square Tenby,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.4
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.92
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.47
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.28
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.34
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.09
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.84
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.8
