Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.8
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.7
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.52
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.14
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.35
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.88
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.61
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.7
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.3
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,214.5
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,199.9
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.6
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.52
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,36.6
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.73
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.43
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.53
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,99.41
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,101.8
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,76.37
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,420.3
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,436.1
604491,Tudor Square Tenby,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.8
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.26
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.07
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.89
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.59
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.9
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.05
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.4
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.4
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.3
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.87
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.52
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.48
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,53.35
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.7
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.49
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,74.7
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,234.4
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,196.3
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.0
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.3
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.36
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,36.5
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.36
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.82
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.89
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,103.83
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,103.68
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,75.15
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,110.6
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,441.0
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,444.6
604491,Tudor Square Tenby,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.2
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.87
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.16
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.29
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.37
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.3
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.49
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.6
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.1
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.9
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.34
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.61
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,47.91
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.93
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.11
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,64.7
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,214.3
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,205.9
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.8
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.03
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,36.5
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.38
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.79
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.3
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,93.75
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,102.17
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,73.07
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,402.5
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,441.0
604491,Tudor Square Tenby,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.7
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.29
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.62
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.24
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.91
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.9
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.37
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.8
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.3
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.48
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.08
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.31
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.42
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.1
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,218.4
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,222.5
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,145.7
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.55
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.6
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,36.5
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.47
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.57
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,93.82
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,110.03
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,81.27
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,403.9
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,469.9
604491,Tudor Square Tenby,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.0
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.25
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.32
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.56
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.52
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.24
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.07
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.8
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.0
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.5
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.29
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.59
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.03
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,51.23
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.82
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.27
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,65.1
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,230.7
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,187.6
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,150.7
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.79
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.59
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,36.5
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.38
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.75
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.36
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,102.48
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,106.02
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,89.46
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,439.6
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,453.6
604491,Tudor Square Tenby,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,379.1
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.12
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.22
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.95
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.86
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.21
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.72
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.4
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.6
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.0
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.11
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.92
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,50.45
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.08
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.57
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,67.9
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,227.0
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,193.9
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,148.6
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.18
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.99
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.14
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.88
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,36.5
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.35
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.33
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.53
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,99.94
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,102.43
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,85.79
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,429.2
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,441.1
604491,Tudor Square Tenby,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,364.4
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.37
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.11
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.1
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.29
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.08
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.31
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.2
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.1
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.6
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.99
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.18
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.29
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.54
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.38
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,73.9
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,242.2
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,207.0
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.4
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.15
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.64
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.7
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.98
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.72
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,36.4
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.8
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.04
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.15
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,104.52
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,111.11
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,81.24
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,448.0
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,474.9
604491,Tudor Square Tenby,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.0
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.8
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.57
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.59
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.97
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.04
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.16
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.9
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.3
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.5
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.84
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.25
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,47.66
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.15
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.24
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.7
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,217.7
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,197.6
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.2
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.46
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.6
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.87
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.41
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,36.4
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.08
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.12
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.75
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,98.48
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,104.46
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,78.99
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,424.7
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,449.6
604491,Tudor Square Tenby,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.8
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.96
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.87
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.21
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.98
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.39
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.96
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.8
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.0
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.3
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.8
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.18
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,52.52
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.19
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.54
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,80.4
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,237.0
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,194.3
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.5
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.77
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.95
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.28
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.52
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,36.4
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.59
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.89
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.77
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,105.7
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,100.7
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,75.14
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,130.6
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,452.9
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,434.5
604491,Tudor Square Tenby,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.6
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.1
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.9
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.43
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.52
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.41
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.22
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.3
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.2
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.7
