Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.6
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.78
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.55
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,47.78
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.76
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.32
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,218.3
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,208.6
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,143.6
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.14
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.58
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.08
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,36.4
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.83
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.06
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.73
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,100.36
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,113.71
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,87.19
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,431.7
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,487.3
604491,Tudor Square Tenby,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,370.5
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.72
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.47
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.12
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.38
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.09
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.17
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.8
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.4
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.9
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.0
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.19
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.27
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,47.07
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.48
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.11
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.3
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,212.9
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,212.1
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.2
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.96
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.02
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.1
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.4
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.81
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.89
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,36.3
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.88
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.64
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.31
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,111.17
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,114.96
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,82.71
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,476.4
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,494.8
604491,Tudor Square Tenby,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.8
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.88
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.7
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.89
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.95
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.35
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.67
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.6
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,99.3
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.0
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.73
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.34
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.15
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,53.78
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,61.21
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.36
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.8
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,237.3
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,261.2
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,159.9
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.54
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.46
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.88
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.55
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.59
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.9
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,36.2
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.52
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.38
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.89
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,117.91
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,126.64
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,94.04
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,503.5
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,546.4
604491,Tudor Square Tenby,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,399.9
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.46
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.39
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.52
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.74
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.74
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.23
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.7
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.3
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.7
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.67
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.53
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.36
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,57.06
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.24
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.07
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,65.1
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,248.6
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,219.8
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,174.7
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.58
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.6
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.29
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.94
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.93
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,36.1
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.46
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.53
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.79
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,122.18
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,116.21
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,98.38
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,517.6
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,501.3
604491,Tudor Square Tenby,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,417.0
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.12
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.39
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.88
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.01
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.06
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.51
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.1
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.8
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.7
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.12
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.55
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.17
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,49.6
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.72
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.45
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,59.1
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,221.5
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,200.6
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.0
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.34
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.4
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.2
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.57
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.39
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.36
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,35.5
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.47
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.3
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.4
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,115.56
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,113.65
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,90.26
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,493.9
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,490.5
604491,Tudor Square Tenby,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,384.2
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.05
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.62
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.9
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.7
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.6
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.24
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.8
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.0
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.4
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.2
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.24
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.15
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.45
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.66
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.9
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,216.5
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,237.6
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,145.9
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.4
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.16
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.53
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.21
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.99
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.1
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,36.0
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.37
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.98
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.77
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,111.92
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,120.28
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,91.22
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,477.5
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,517.8
604491,Tudor Square Tenby,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,387.3
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.22
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.83
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.07
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.23
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.5
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.8
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.0
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.8
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.6
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.84
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.85
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.92
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,52.6
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.72
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.97
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,65.7
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,234.0
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,216.3
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.3
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.06
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.84
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.59
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.58
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.5
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,36.0
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.28
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.42
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.11
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,114.46
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,114.55
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,91.19
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,487.6
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,493.9
604491,Tudor Square Tenby,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,386.6
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.76
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.74
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.83
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.41
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.91
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.92
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.2
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.2
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.8
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.74
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.83
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.51
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,50.11
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.56
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.83
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,62.4
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,222.0
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,220.2
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.9
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.5
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.82
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.6
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.58
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.43
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,35.9
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.31
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.1
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.51
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,108.66
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,112.35
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,88.15
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,462.0
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,484.3
604491,Tudor Square Tenby,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,374.6
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.43
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.64
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.95
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.8
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.1
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.06
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.6
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.7
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.5
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.86
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.62
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,57.1
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.5
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.57
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,91.5
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,250.2
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,194.9
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.1
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.94
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.36
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.7
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.82
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.07
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,35.9
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.3
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.47
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.15
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,120.64
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,111.21
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,85.13
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,107.7
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,512.4
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,478.0
604491,Tudor Square Tenby,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.3
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.39
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.86
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.18
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.37
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.09
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.02
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.1
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.1
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.6
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.21
