Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.03
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,57.57
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.04
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.31
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,90.9
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,253.3
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,192.3
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.2
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.04
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.76
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.83
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.48
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.97
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.98
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.7
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,35.8
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.24
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.61
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.62
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,119.88
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,110.46
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,87.26
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,510.4
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,474.9
604491,Tudor Square Tenby,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,371.4
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.49
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.35
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.63
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.46
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.97
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.57
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.1
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.4
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.2
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.4
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.03
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.4
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.5
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.37
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,87.8
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,239.0
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,182.0
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.1
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.7
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.05
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.3
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.8
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.88
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.16
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.19
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.2
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,35.7
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.01
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.45
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.99
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,119.27
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,112.51
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,85.99
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,119.3
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,506.5
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,485.2
604491,Tudor Square Tenby,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,365.3
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.67
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.2
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.06
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.12
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.79
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.91
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.8
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,100.0
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.7
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.17
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.37
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,61.82
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.76
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.15
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,109.9
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,269.3
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,212.4
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.2
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.6
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.28
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,73.2
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.9
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.81
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.89
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.52
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.64
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.8
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,35.6
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.11
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.92
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.72
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,131.91
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,119.09
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,81.57
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,151.7
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,558.4
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,511.6
604491,Tudor Square Tenby,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.7
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.78
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.04
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.68
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.65
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.83
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.37
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.9
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.1
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.3
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.01
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.42
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.36
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,63.15
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.53
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.45
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,108.0
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,275.2
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,195.7
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.7
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.97
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.52
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.5
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.19
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.43
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.32
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.49
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.6
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,35.5
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.86
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.22
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.15
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,128.19
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,112.75
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,93.35
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,128.1
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,544.0
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,486.0
604491,Tudor Square Tenby,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,394.4
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.09
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.03
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.5
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.31
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.06
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.58
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.9
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.9
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.0
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.18
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.2
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.07
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,60.79
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.48
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.74
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,101.2
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,265.9
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,203.0
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.0
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.89
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.4
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.8
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.9
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.62
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.59
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.64
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.0
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,35.5
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.41
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.5
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.73
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,122.18
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,114.59
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,92.6
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,519.9
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,492.7
604491,Tudor Square Tenby,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,391.5
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.57
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.36
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.62
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.78
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.01
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.83
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.0
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.8
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.8
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.51
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.22
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,52.79
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.39
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.5
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,80.6
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,233.3
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,189.1
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.2
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.54
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.1
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.47
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.4
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.2
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.2
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,35.4
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.85
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.59
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.62
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,109.67
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,109.86
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,89.81
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,466.7
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,470.5
604491,Tudor Square Tenby,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,378.8
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.59
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.81
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.88
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.78
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.38
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.31
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.9
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.3
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.7
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.85
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.2
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,57.22
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.77
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.9
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,74.9
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,249.1
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,232.0
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.5
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.03
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.7
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.87
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.03
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.23
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.4
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,35.3
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.88
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.81
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.41
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,114.18
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,124.51
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,101.61
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,482.0
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,529.3
604491,Tudor Square Tenby,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,426.0
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.14
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.97
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.36
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.29
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.65
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.29
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.3
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,114.3
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.2
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.19
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.24
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,52.27
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.09
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.06
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,68.5
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,229.3
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,214.6
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.5
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.55
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.42
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.7
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.22
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.14
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.63
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.47
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.4
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,35.2
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.18
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.47
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.87
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,114.74
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,131.01
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,103.57
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,485.4
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,553.9
604491,Tudor Square Tenby,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,432.9
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.17
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.51
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.67
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.63
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.3
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.01
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,114.1
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.9
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.06
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.43
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.01
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.93
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.68
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.73
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,81.4
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,247.3
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,197.4
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.5
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.96
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.1
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.93
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.57
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.59
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.54
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.9
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,35.1
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.32
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.3
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.15
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,118.09
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,125.34
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,99.73
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,499.2
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,533.4
604491,Tudor Square Tenby,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,416.9
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.94
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.57
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.94
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.64
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.45
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.67
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.8
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,110.5
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.1
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.24
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.68
