Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.35
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.7
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.76
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.07
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,64.3
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,245.5
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,235.3
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,153.2
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.27
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.5
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.49
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.3
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.42
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.95
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.8
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,35.0
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.65
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.42
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.15
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,116.1
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,130.5
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,103.32
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,489.6
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,555.9
604491,Tudor Square Tenby,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,433.3
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.88
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.68
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.28
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.56
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.35
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.55
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.1
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.4
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,118.0
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.3
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.45
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.47
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.92
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.45
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.06
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,61.8
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,214.6
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,183.2
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.7
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.01
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.44
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.7
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.18
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.84
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,34.9
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.77
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.34
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.61
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,106.25
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,120.25
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,93.64
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,449.9
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,510.9
604491,Tudor Square Tenby,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,392.3
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.72
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.46
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.09
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.18
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.97
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.04
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.6
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,112.6
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.6
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.51
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.44
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.22
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.19
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.63
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.09
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,67.6
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,241.6
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,221.8
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.0
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.03
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.32
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.66
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.9
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.63
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.7
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,34.7
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.61
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.55
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.86
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,118.66
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,127.23
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,104.69
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,498.4
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,540.6
604491,Tudor Square Tenby,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,438.2
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.95
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.03
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.9
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.4
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.48
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.77
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.0
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,118.1
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.7
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.19
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.37
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.56
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,57.0
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.78
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.24
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,72.4
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,246.0
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,197.6
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,149.1
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.13
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.16
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.66
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.57
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.4
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,34.6
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.78
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.58
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.23
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,116.61
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,128.2
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,102.69
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,492.1
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,544.9
604491,Tudor Square Tenby,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,431.2
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.18
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.72
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.6
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.96
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.99
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.29
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.7
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,121.4
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.3
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.63
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.73
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,53.18
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.38
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.21
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,67.1
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,230.1
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,208.7
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.9
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.72
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.9
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.03
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.95
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.22
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.4
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,34.4
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.11
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.99
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.29
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,113.44
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,132.51
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,100.36
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,479.6
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,563.9
604491,Tudor Square Tenby,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,420.6
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.97
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.3
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.45
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.79
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.74
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.8
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.9
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,112.0
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.5
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.27
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.87
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.44
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.42
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.79
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.0
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,71.0
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,245.9
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,236.0
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.1
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.0
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.99
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.16
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.17
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.15
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.2
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,34.3
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.16
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.47
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.73
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,119.15
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,132.21
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,103.66
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,505.1
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,563.5
604491,Tudor Square Tenby,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,435.9
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.66
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.26
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.91
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.25
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.82
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.08
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.6
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,120.6
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.1
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.0
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.97
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.28
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,60.82
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.2
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.96
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,78.0
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,263.3
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,228.6
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.3
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.63
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.46
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.92
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.95
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.29
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.9
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,34.1
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.1
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.62
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.18
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,123.86
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,133.88
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,97.55
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,524.2
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,569.4
604491,Tudor Square Tenby,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,411.5
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.69
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.58
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.65
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.24
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.38
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.22
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.4
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,122.4
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.2
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.99
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.46
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,59.37
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.63
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.39
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,78.9
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,257.4
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,242.2
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.3
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.08
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.12
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.94
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.76
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.12
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.5
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,33.9
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.84
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.45
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.56
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,122.5
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,140.22
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,94.4
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,517.2
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,594.3
604491,Tudor Square Tenby,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,395.9
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.46
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.74
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.42
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.64
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.9
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.97
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,54.4
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.9
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,132.5
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.5
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.79
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.06
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.35
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,58.41
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.86
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.49
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,77.7
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,253.9
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,229.0
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,142.1
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.31
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.92
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.22
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.66
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.08
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.0
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,33.7
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.76
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.16
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.99
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,122.55
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,142.54
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,99.46
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,516.3
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,603.6
604491,Tudor Square Tenby,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,417.3
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.74
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.71
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.6
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.21
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.09
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.09
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.2
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,117.8
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.7
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.71
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.47
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
