Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,61.25
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.3
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.96
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,85.8
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,265.1
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,229.7
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.8
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.23
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.19
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.24
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.16
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.49
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.0
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,33.5
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.58
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.75
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.44
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,124.94
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,135.55
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,96.3
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,527.0
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,577.2
604491,Tudor Square Tenby,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,404.9
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.6
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.61
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.03
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.3
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.74
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.77
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.7
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.7
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,120.4
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.3
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.38
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.39
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,59.61
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.89
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.96
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,94.3
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,259.8
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,199.6
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.2
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.77
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.72
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.35
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.38
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.77
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.15
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.7
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,33.4
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.67
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.44
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.92
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,126.08
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,130.18
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,92.53
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,131.0
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,533.5
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,554.4
604491,Tudor Square Tenby,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,388.7
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.6
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.36
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.6
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.62
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.62
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.8
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,111.8
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.1
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.69
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.15
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.64
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.08
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.77
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.31
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,79.4
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,245.3
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,212.9
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.8
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.39
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.34
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.57
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.64
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.99
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.0
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,33.2
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.25
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.8
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.05
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,126.14
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,130.56
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,98.64
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,116.6
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,536.1
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,558.0
604491,Tudor Square Tenby,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,416.6
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.03
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.48
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.06
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.02
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.53
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.1
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.6
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,124.7
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.4
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.77
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.22
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.93
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.61
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.82
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,82.9
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,240.0
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,213.8
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.6
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.78
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.47
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.44
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.57
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.96
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.5
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.7
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,33.0
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.38
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.09
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.78
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,123.03
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,133.7
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,96.18
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,523.7
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,575.8
604491,Tudor Square Tenby,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,408.1
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.08
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.73
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.52
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.4
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.88
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.31
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.4
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,112.9
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.6
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.77
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.01
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,55.63
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.9
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.2
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,77.9
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,242.6
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,201.7
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.1
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.46
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.84
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.38
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.87
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.4
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,32.8
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.06
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.59
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.73
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,123.2
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,122.68
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,102.39
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,522.9
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,527.6
604491,Tudor Square Tenby,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,434.2
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.86
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.63
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.6
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.0
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.84
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.94
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.7
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,113.1
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.3
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.68
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.29
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.46
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.92
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.07
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,65.5
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,215.0
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,193.6
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.2
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.23
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.35
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.49
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.38
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.81
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.7
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,32.6
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.96
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.65
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.06
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,111.68
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,119.63
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,93.35
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,475.4
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,516.3
604491,Tudor Square Tenby,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,395.9
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.76
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.17
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.35
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.58
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.14
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.63
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.5
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,102.7
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.7
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.94
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.23
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,50.55
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.37
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.86
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.0
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,224.0
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,224.1
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.3
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.17
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.4
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.81
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.59
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.33
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.4
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,32.5
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.0
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.65
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.85
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,118.14
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,122.47
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,96.85
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,504.5
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,529.5
604491,Tudor Square Tenby,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,410.7
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.31
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.84
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.46
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.86
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.75
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.04
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.2
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,104.4
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.2
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.9
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.7
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,47.96
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.85
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.89
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,71.1
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,212.0
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,204.8
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.1
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.73
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.14
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.78
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.47
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.81
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.73
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.4
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,32.3
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.26
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.36
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.6
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,110.93
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,121.7
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,95.62
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,472.2
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,523.9
604491,Tudor Square Tenby,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,404.9
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.13
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.23
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.17
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.1
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.04
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.64
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.0
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,114.0
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.4
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.76
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.69
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.5
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,52.26
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.88
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.97
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,70.7
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,228.5
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,209.9
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.7
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.19
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.89
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.19
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.14
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.78
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.1
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,32.1
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.67
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.69
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.31
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,115.46
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,126.81
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,97.06
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,490.3
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,546.1
604491,Tudor Square Tenby,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,411.8
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.45
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.81
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.88
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.99
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.52
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.98
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.8
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,99.4
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.2
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.77
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.41
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.49
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,51.99
