Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.42
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.42
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,80.0
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,227.9
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,174.4
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.5
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.35
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.17
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.66
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.74
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.17
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.9
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.8
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,32.0
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.87
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.79
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.84
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,121.64
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,111.85
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,94.36
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,119.3
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,515.3
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,483.3
604491,Tudor Square Tenby,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,398.8
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.4
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.59
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.2
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.25
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.15
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.21
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.3
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.5
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.4
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.11
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.24
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.18
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.5
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.02
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.18
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,79.4
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,213.5
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,189.3
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.8
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.07
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.9
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.42
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.22
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.96
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.2
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.9
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,31.8
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.26
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.27
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.32
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,108.28
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,114.09
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,91.28
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,460.0
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,492.4
604491,Tudor Square Tenby,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.0
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.21
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.9
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.96
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.47
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.41
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.97
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.1
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.6
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.4
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.52
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.65
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.86
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.28
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.09
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,85.7
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,213.6
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,156.2
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.7
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.58
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.49
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.38
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.89
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.32
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.42
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.8
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.7
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.7
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,31.6
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.95
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.41
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.71
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,116.26
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,104.97
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,91.66
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,117.6
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,491.4
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,450.9
604491,Tudor Square Tenby,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,386.7
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.59
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.85
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.56
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.71
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.38
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.13
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.9
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.8
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.4
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.8
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.84
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.54
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,55.84
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.75
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.3
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,89.0
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,239.9
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,199.8
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.3
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.71
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.68
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.17
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.62
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.3
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.23
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.4
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,31.5
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.38
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.92
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.32
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,117.8
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,116.6
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,82.47
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,129.1
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,496.2
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,498.5
604491,Tudor Square Tenby,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.6
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.31
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.15
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.23
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.88
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.37
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.7
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.5
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.2
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.0
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.01
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.59
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.07
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,53.59
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.97
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.24
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,76.2
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,232.4
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,179.7
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.5
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.47
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.74
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.95
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.31
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.34
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.1
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.8
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,31.4
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.98
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.93
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.52
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,117.86
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,111.8
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,91.89
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,496.9
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,474.7
604491,Tudor Square Tenby,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,387.1
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.34
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.91
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.06
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.98
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.28
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.76
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.0
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.8
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.2
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.52
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.57
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,53.75
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.51
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.1
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,91.1
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,234.2
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,198.0
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.5
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.62
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.3
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.79
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.2
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.36
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.9
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.4
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,31.2
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.77
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.31
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.25
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,114.87
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,109.45
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,82.83
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,485.9
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,464.5
604491,Tudor Square Tenby,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.3
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.31
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.32
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.79
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.29
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.13
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.07
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.2
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.2
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.1
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.4
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.73
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.39
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.34
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.5
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.21
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,82.7
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,211.2
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,199.5
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.2
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.97
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.56
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.5
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.77
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.98
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,31.1
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.59
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.39
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.26
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,109.13
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,103.54
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,83.81
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,463.5
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,440.9
604491,Tudor Square Tenby,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,353.6
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.51
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.0
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.74
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.18
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.6
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.76
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.9
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.7
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.9
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.18
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.83
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,44.95
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.37
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.64
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,78.9
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,196.5
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,189.4
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.7
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.5
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.07
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.36
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.28
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.1
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,31.0
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.8
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.36
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.76
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,106.62
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,102.25
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,81.19
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,452.2
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,434.0
604491,Tudor Square Tenby,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.8
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.88
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.92
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.07
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.15
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.66
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.45
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.2
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.8
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.9
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.85
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.99
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,49.71
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.62
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.11
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,84.1
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,216.2
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,226.6
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.9
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.51
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.15
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.75
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.79
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.94
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,30.8
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.07
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.52
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.22
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,112.5
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,109.68
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,81.97
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,475.4
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,464.1
604491,Tudor Square Tenby,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,345.2
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.34
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.76
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.29
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.18
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.21
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.48
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.2
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.1
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.0
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.66
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.88
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.05
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.59
