Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.11
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,101.5
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,235.2
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,197.2
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.2
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.86
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.84
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.12
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.98
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.22
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.38
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,30.7
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.86
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.5
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.16
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,125.62
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,104.57
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,78.15
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,154.7
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,531.0
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,442.9
604491,Tudor Square Tenby,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.0
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.25
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.51
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.85
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.16
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.74
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.49
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.4
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.6
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.6
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.55
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.52
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.1
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.79
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.95
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,73.5
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,188.1
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,221.0
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.3
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.2
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.28
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.66
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.47
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.33
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,30.6
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.78
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.26
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.67
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,107.97
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,109.79
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,80.72
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,458.2
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,466.8
604491,Tudor Square Tenby,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.0
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.99
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.74
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.39
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.85
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.4
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.88
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.9
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.7
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.7
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.89
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.97
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,47.63
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.91
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.54
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,76.3
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,207.6
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,194.0
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.7
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.51
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.43
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.95
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.43
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.33
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,30.4
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.62
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.13
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.98
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,112.01
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,105.86
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,76.19
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,473.6
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,447.1
604491,Tudor Square Tenby,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.2
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.37
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.8
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.41
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.65
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.35
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.11
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.4
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.4
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.5
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.32
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.33
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.06
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.78
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.75
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,72.1
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,180.0
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,177.2
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.6
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.71
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.79
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.07
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.47
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.57
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,30.3
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.92
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.37
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.09
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,107.38
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,98.23
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,74.74
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,456.1
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,416.0
604491,Tudor Square Tenby,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.74
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.94
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.68
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.46
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.04
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.2
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.2
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.2
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.6
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.64
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.97
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.08
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.82
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.66
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,80.4
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,181.6
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,219.4
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.3
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.41
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.19
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.45
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.15
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,30.3
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.78
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.38
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.38
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,98.76
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,109.99
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,70.37
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,419.1
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,467.1
604491,Tudor Square Tenby,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.37
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.79
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.3
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.26
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.43
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.1
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.5
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.1
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.97
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.12
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.87
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.0
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.1
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,66.4
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,177.4
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,194.1
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.1
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.7
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.97
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.96
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.16
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.2
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,30.3
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.61
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.06
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.44
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,92.51
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,107.37
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,63.89
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,394.6
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,454.5
604491,Tudor Square Tenby,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.49
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.65
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.95
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.99
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.39
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.51
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.8
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.1
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.13
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.32
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.87
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.13
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.9
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,152.1
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,194.4
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.2
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.35
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.66
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.35
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.09
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.42
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,30.2
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.77
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.44
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,82.78
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,107.1
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,65.12
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,353.1
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,452.6
604491,Tudor Square Tenby,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.9
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.39
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.41
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.25
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.42
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.89
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.4
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.62
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.57
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.93
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.96
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.69
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,167.9
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,174.7
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.1
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.21
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.67
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.56
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.35
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,30.1
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.45
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.37
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,89.43
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,89.97
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,62.03
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,381.5
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,383.8
604491,Tudor Square Tenby,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.22
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.42
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.45
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.12
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.72
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.58
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.8
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.0
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.15
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.38
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.16
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.67
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.13
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,70.9
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,150.1
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.1
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.61
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.23
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.99
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,30.1
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.63
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.01
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,81.21
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,77.07
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,58.25
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,344.1
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.0
604491,Tudor Square Tenby,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.44
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.43
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.66
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.48
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.13
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.66
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.3
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.9
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.99
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.11
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.05
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.68
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.96
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.0
