Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,148.2
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,132.4
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.1
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.49
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.43
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,30.2
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.53
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.94
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.34
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,79.87
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,79.77
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.83
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,339.5
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,340.4
604491,Tudor Square Tenby,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.01
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.74
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.96
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.07
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.2
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.11
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.9
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.99
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.13
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.77
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,46.97
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.92
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.22
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,107.8
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,203.0
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,132.2
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.81
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,30.2
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.08
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.17
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.89
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,84.82
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,73.38
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,47.07
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,357.9
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.3
604491,Tudor Square Tenby,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.75
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.59
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.81
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.08
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.3
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.68
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.3
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.93
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.95
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.41
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.42
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.92
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.7
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.0
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.5
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.09
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.12
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,30.3
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.59
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.07
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.19
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,69.26
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,58.78
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.06
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.8
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
604491,Tudor Square Tenby,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.57
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.13
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.46
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.12
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.4
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.62
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.9
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.2
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.22
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.11
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.19
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.69
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.8
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.3
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.4
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.55
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,30.3
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.19
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.77
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.09
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,59.4
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,58.18
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.13
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
604491,Tudor Square Tenby,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.23
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.62
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.86
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.6
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.22
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.02
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.1
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.22
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.88
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.37
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.22
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.46
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.4
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.6
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.25
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.45
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.02
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,30.4
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.01
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.55
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.22
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,62.34
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,61.92
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,48.59
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
604491,Tudor Square Tenby,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.46
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.01
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.01
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.09
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.07
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.78
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.8
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.54
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.37
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.64
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.81
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.65
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.6
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.9
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.11
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,30.4
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.94
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.7
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.25
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,60.53
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,56.05
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.03
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
604491,Tudor Square Tenby,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.86
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.47
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.42
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.33
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.32
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.1
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.23
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.44
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.03
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.71
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.88
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.8
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.2
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.2
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.15
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.23
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,30.5
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.96
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.72
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.98
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,55.26
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,50.92
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.59
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
604491,Tudor Square Tenby,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.97
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.57
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.75
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.15
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.71
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.02
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.38
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.01
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.1
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.21
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.22
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.8
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.6
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.5
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.54
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,30.6
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.18
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.89
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,55.79
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,61.18
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,42.99
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
604491,Tudor Square Tenby,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.54
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.94
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.55
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.85
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.9
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.24
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.77
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.54
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.5
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.6
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.4
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.7
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.4
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.0
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.69
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,30.7
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.9
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.41
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,56.72
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,54.44
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.91
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
604491,Tudor Square Tenby,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.3
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.1
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.01
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.17
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.78
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.81
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.38
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.82
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.2
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.32
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.12
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.7
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.8
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.1
