Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.34
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,30.8
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.61
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.8
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,59.42
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,46.58
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.6
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
604491,Tudor Square Tenby,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.26
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.23
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.18
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.89
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.35
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.04
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.1
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.15
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.53
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.94
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.03
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.68
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.9
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.0
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.1
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.0
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.14
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,30.9
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.94
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.34
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,62.49
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,47.18
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,44.09
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
604491,Tudor Square Tenby,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.99
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.87
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.32
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.61
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.69
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.43
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.0
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.59
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.78
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.44
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,62.1
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.8
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.18
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,31.0
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.09
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.24
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,66.9
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,46.47
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.47
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
604491,Tudor Square Tenby,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.7
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.88
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.09
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.6
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.12
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.94
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.59
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.49
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.21
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.02
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.9
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.9
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.9
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.68
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.22
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,31.1
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.73
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.26
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,66.96
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,49.54
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,37.47
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
604491,Tudor Square Tenby,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.63
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.03
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.01
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.65
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.19
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.95
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.82
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.15
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.88
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.48
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.55
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.0
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.6
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.83
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.88
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,31.2
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.7
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.88
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,65.94
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,52.51
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,40.48
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
604491,Tudor Square Tenby,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.11
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.79
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.12
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.79
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.86
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.05
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.13
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.58
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.33
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.98
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,62.2
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.2
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.5
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.45
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,31.3
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.72
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.63
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,62.43
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,42.38
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.46
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
604491,Tudor Square Tenby,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.89
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.4
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.19
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.46
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.71
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.61
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.75
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.47
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.01
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.17
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.22
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,69.6
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.0
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.96
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.08
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.92
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.68
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,31.4
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.75
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.89
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,66.16
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,45.74
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,41.68
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
604491,Tudor Square Tenby,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.11
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.34
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.25
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.13
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.7
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.29
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.24
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.8
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.64
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.33
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.9
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.4
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.77
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.03
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,31.5
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.47
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.13
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,63.53
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,49.72
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,44.66
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
604491,Tudor Square Tenby,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.41
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.45
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.34
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.86
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.52
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.2
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.97
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.97
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.1
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.46
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.25
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.3
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.5
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.23
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.32
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.45
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.63
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,31.6
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.35
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.19
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,59.01
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,47.28
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,42.53
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
604491,Tudor Square Tenby,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.61
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.14
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.16
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.81
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.34
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.39
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.17
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.14
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.39
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.12
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.89
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.2
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.7
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.9
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
