Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.49
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,31.8
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.87
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.88
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,56.08
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,47.26
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,41.55
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
604491,Tudor Square Tenby,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.1
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.71
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.84
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.29
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.06
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.94
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.25
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.15
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.97
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.95
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.27
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.6
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.7
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.06
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,31.9
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.93
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.25
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,56.42
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,42.78
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,39.85
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
604491,Tudor Square Tenby,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.22
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.44
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.32
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.45
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.1
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.98
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.8
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.43
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.94
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.61
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.0
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.0
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.38
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.66
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.83
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.77
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,32.0
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.01
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.53
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,58.47
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,47.93
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,37.73
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
604491,Tudor Square Tenby,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.48
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.67
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.41
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.19
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.91
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.81
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.13
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.05
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.99
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.66
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.07
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.8
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.6
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.86
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.38
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.49
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.3
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,32.2
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.14
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.19
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,57.1
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,50.48
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,39.32
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
604491,Tudor Square Tenby,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.35
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.7
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.08
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.66
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.56
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.13
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.03
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.52
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.3
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.75
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.17
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.6
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.2
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.88
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.91
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.16
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.84
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,32.3
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.7
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.78
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,57.31
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,49.36
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,41.95
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
604491,Tudor Square Tenby,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.65
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.66
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.36
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.45
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.42
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.19
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.98
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.76
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.19
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.13
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.5
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.1
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.24
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,32.5
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.26
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.25
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,53.38
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,46.42
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,35.71
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
604491,Tudor Square Tenby,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.78
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.8
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.4
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.0
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.74
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.67
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.86
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.91
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.87
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.85
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.8
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.3
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.84
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,32.6
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.83
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.62
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,46.08
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,42.04
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.64
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
604491,Tudor Square Tenby,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.74
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.74
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.7
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.43
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.72
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.56
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.41
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.86
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.27
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.2
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.7
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.92
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,32.7
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.3
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.05
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,41.57
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,42.56
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.88
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
604491,Tudor Square Tenby,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.82
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.67
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.06
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.83
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.57
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.46
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.03
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.85
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.42
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.79
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.0
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.9
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.88
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,32.9
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.17
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.3
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,47.12
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,41.73
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.46
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
604491,Tudor Square Tenby,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.7
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.52
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.53
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.32
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.46
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.74
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.1
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.27
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.13
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.38
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.7
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.1
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
