Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.93
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,33.0
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.09
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.44
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,46.9
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,40.26
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.95
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
604491,Tudor Square Tenby,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.47
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.25
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.24
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.26
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.14
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.54
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.79
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.22
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.19
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.63
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.0
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.4
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.25
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,33.2
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.22
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.04
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,43.7
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,44.83
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.45
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
604491,Tudor Square Tenby,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.18
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.25
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.25
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.84
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.18
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.73
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.48
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.86
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.11
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.25
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.7
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.4
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.1
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,33.3
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.57
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.21
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,46.26
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,44.18
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.21
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
604491,Tudor Square Tenby,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.23
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.17
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.49
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.38
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.34
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.74
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.4
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.81
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.17
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.47
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.5
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.3
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.0
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.5
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,33.5
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.92
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.53
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.19
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,50.04
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,41.3
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.45
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
604491,Tudor Square Tenby,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.1
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.45
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.29
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.18
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.42
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.75
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.39
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.79
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.86
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.9
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.4
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.27
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,33.6
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.35
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.02
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.97
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,49.58
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,42.55
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.17
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
604491,Tudor Square Tenby,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.72
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.49
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.23
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.88
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.93
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.69
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.98
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.76
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.23
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.9
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.2
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.0
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.51
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,33.8
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.32
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.14
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,46.88
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,41.64
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.84
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
604491,Tudor Square Tenby,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.85
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.05
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.93
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.77
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.14
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.02
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.49
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.43
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.32
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.2
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.9
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.19
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,33.9
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.63
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.36
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,46.39
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,42.14
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.89
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
604491,Tudor Square Tenby,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.79
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.39
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.05
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.61
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.48
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.92
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.99
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.32
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.99
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,62.6
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.4
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.6
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.19
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,34.1
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.2
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.79
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,49.51
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,45.94
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.64
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
604491,Tudor Square Tenby,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.93
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.38
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.2
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.37
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.13
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.47
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.66
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.4
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.26
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.97
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,60.8
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.9
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.6
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.04
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,34.3
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.68
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.28
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,50.49
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,45.59
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.26
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
604491,Tudor Square Tenby,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.65
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.44
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.31
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.24
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.29
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.32
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.33
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.04
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.03
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.47
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.72
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.6
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.3
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
