Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.1
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,34.4
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.48
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.06
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,46.31
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,46.48
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
604491,Tudor Square Tenby,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.08
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.66
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.75
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.41
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.56
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.4
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.39
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.81
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.17
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.5
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.2
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.67
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,34.6
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.1
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.08
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,47.42
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,43.29
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.34
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
604491,Tudor Square Tenby,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.33
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.9
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.85
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.14
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.78
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.01
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.0
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.22
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.56
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.62
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.76
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,62.0
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.9
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.4
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.7
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,34.7
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.3
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.61
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,50.13
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,41.98
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.17
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
604491,Tudor Square Tenby,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.84
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.84
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.12
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.27
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.52
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.23
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.12
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.38
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.56
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.59
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.15
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,68.8
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,119.9
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.3
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.3
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,34.9
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.59
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.64
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,52.47
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,40.83
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.85
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
604491,Tudor Square Tenby,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.54
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.88
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.63
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.65
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.34
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.27
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.98
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.42
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.42
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.09
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,75.5
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.0
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.4
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,35.1
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.04
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.88
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.05
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,58.19
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,40.55
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.02
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,116.9
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
604491,Tudor Square Tenby,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.22
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.04
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.32
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.58
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.37
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.85
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.1
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.49
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.92
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.74
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.01
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,72.9
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,128.1
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.07
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,35.2
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.63
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.05
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.54
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,55.97
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,42.35
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.12
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
604491,Tudor Square Tenby,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.78
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.35
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.72
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.7
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.15
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.3
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.18
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.13
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.51
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,82.1
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,132.7
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.6
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.52
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,35.4
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.31
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.45
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.16
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,59.43
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,47.85
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.34
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
604491,Tudor Square Tenby,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.38
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.38
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.28
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.91
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.44
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.3
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.21
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.26
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.13
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.24
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,74.7
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,123.6
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.5
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.11
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,35.5
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.74
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.49
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,55.22
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,42.72
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.95
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
604491,Tudor Square Tenby,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.68
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.2
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.01
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.47
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.75
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.84
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.65
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.91
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.52
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.68
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.87
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.52
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.6
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.2
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.9
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.9
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.67
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,35.7
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.83
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.27
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,50.67
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,45.99
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.63
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
604491,Tudor Square Tenby,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.17
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.26
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.1
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.6
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.94
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.08
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.7
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.16
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.87
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.08
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.25
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.3
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.6
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.6
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
