Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.53
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,32.6
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.16
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.02
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.82
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,55.52
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,46.92
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.89
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
604491,Tudor Square Tenby,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.44
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.1
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.43
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.45
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.1
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.33
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.17
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.33
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.7
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.15
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,63.5
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.4
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.0
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.82
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.31
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,32.7
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.74
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,58.28
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,44.04
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.62
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,110.2
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
604491,Tudor Square Tenby,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.17
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.41
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.24
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.38
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.42
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.33
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.32
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.0
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.1
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.9
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,63.4
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.1
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.0
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.37
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.83
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,32.8
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.33
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.65
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,59.14
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,48.13
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.69
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
604491,Tudor Square Tenby,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.77
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.56
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.37
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.21
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.64
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.25
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.4
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.59
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.48
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.82
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,69.2
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.4
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.1
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.16
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.82
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,33.0
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.94
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.45
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,64.16
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,46.26
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.34
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,126.9
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
604491,Tudor Square Tenby,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.3
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.59
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.36
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.89
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.35
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.33
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.52
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.13
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.5
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.3
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.5
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.0
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.0
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.69
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.22
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,33.1
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.69
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.2
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,62.14
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,49.26
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.39
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
604491,Tudor Square Tenby,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.97
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.19
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.76
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.17
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.17
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.63
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.69
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.17
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.61
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.84
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.36
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.3
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.4
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.6
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.0
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.95
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.57
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,33.3
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.8
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.96
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,61.84
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,44.3
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.68
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
604491,Tudor Square Tenby,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.39
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.51
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.65
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.3
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.07
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.76
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.49
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.47
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.33
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.72
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.46
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.57
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,60.9
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.0
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.8
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.5
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.14
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.47
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,33.4
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.93
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.02
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.32
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,58.31
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,42.5
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.74
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
604491,Tudor Square Tenby,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.05
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.29
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.82
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.91
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.58
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.53
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.78
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.72
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.1
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.54
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.21
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,63.1
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.3
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.9
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.0
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.77
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.5
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.89
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,33.6
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.5
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.59
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.09
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,62.74
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,46.24
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.34
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
604491,Tudor Square Tenby,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.22
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.99
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.63
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.23
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.04
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.09
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.3
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.9
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.25
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.16
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.22
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.0
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.8
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.9
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.5
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.56
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.84
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,33.7
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.14
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.84
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.65
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,60.39
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,45.12
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.02
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
604491,Tudor Square Tenby,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.48
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.78
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.23
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.11
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.94
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.67
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.91
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.32
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.58
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.23
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.23
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.2
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.7
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.1
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.96
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.37
