Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,33.9
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.3
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.12
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,63.36
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,46.17
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.54
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
604491,Tudor Square Tenby,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.1
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.83
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.39
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.76
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.18
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.03
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.0
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.8
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.5
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.57
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.17
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.07
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,65.3
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.4
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.1
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.3
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.28
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.27
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,34.0
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.42
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.62
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,64.98
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,47.23
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,47.13
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
604491,Tudor Square Tenby,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.44
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.63
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.53
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.21
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.93
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.08
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.0
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.31
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.06
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.45
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.46
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.31
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,60.5
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,137.2
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.1
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.1
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.85
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.98
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,34.1
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.66
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.4
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,68.88
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,54.12
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,48.62
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.9
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
604491,Tudor Square Tenby,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.75
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.78
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.28
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.87
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.24
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.7
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.96
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.03
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.23
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.78
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.85
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,70.4
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,154.7
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.3
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.9
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.87
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,34.2
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.37
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.51
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.68
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,69.85
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,53.44
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,51.84
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.2
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
604491,Tudor Square Tenby,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.89
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.72
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.22
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.65
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.16
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.64
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.1
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.69
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.36
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.51
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.93
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.5
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,66.4
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,148.8
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.3
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.2
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.61
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,34.3
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.98
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.61
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.08
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,66.42
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,59.26
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,52.81
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
604491,Tudor Square Tenby,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.84
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.18
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.88
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.35
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.95
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.88
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.9
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.57
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.88
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.61
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.52
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,65.4
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,156.1
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,116.0
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.6
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.05
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,34.4
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.67
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.03
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.86
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,68.53
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,64.12
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.64
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
604491,Tudor Square Tenby,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.19
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.94
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.49
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.22
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.39
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.22
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.23
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.24
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.83
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.44
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.87
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,93.0
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,181.9
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.4
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.5
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.92
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,34.5
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.93
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.79
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.22
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,72.74
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,58.98
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.56
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.0
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
604491,Tudor Square Tenby,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.22
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.38
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.8
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.5
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.05
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.2
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.6
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.24
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.88
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.15
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.78
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.28
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,83.8
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,177.9
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,112.8
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.9
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.63
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,34.6
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.83
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.22
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.19
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,71.29
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,64.99
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.37
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.4
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.3
604491,Tudor Square Tenby,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.6
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.44
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.47
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.6
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.94
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.94
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.3
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.43
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.66
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.55
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.17
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.61
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,73.0
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,171.6
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,118.2
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.9
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.33
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,34.8
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.94
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.69
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.14
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,70.83
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,65.39
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.54
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.6
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
604491,Tudor Square Tenby,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.7
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.36
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.53
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.33
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.19
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.09
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.9
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.22
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.73
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.7
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.78
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.34
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,74.9
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,175.2
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,111.6
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.7
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.06
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
