Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,34.9
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.64
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.36
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.58
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,73.38
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,64.19
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.73
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.8
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
604491,Tudor Square Tenby,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.75
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.9
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.89
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.81
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.52
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.6
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.0
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.77
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.0
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.33
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.06
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.64
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,69.1
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,186.5
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,141.5
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.4
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.26
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,35.0
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.77
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.94
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.32
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,79.16
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,77.7
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.51
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.5
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,332.0
604491,Tudor Square Tenby,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.38
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.76
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.94
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.13
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.37
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.45
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.3
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.3
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.53
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.43
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.1
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.97
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.22
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.2
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,161.0
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,121.9
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.2
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.82
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,35.2
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.71
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.58
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.45
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,72.12
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,72.13
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.29
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.9
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.7
604491,Tudor Square Tenby,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.13
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.88
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.18
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.33
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.3
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.95
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.1
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.1
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.56
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.33
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.77
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.79
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.62
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.3
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,165.2
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,133.7
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.0
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.5
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,35.3
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.15
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.44
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.42
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,74.28
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,78.36
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.88
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.7
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,337.7
604491,Tudor Square Tenby,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.16
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.23
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.94
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.47
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.52
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.33
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.9
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.8
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.35
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.35
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.77
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.66
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.34
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,156.5
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,137.9
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.4
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.87
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,35.4
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.01
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.49
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.52
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,68.69
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,78.58
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.16
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.1
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.2
604491,Tudor Square Tenby,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.36
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.24
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.61
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.17
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.15
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.3
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.3
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.4
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.13
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.4
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.24
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.93
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.98
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.92
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,73.9
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,190.0
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,142.1
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.2
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.21
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,35.5
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.02
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.68
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.79
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,81.89
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,79.81
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.15
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,349.0
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.5
604491,Tudor Square Tenby,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.12
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.97
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.2
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.41
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.68
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.4
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.3
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.3
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.71
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,43.73
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.33
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.03
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,194.6
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,191.4
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.3
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.34
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,35.6
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.75
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.93
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.67
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,81.02
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,91.6
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.51
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,345.7
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,390.3
604491,Tudor Square Tenby,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.05
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.96
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.15
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.69
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.71
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.12
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.5
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.2
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.03
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.22
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,53.92
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.33
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.92
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,73.3
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,232.7
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,190.6
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.1
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.32
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,35.7
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.18
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.39
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.45
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,90.14
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,89.34
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,68.73
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,380.4
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,381.0
604491,Tudor Square Tenby,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.54
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.1
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.2
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.77
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.11
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.38
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.9
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.2
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.6
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.12
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.94
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,49.12
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.5
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.46
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,64.3
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,214.1
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,204.2
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.7
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.25
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,35.8
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.67
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.19
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.53
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,88.58
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,98.53
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,71.12
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,375.0
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,419.5
604491,Tudor Square Tenby,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.17
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.66
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.45
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.06
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.99
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.73
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.6
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.3
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.9
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.49
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.58
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.04
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,55.14
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.66
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.67
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,81.5
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,237.2
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,189.9
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.3
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.29
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.99
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
