Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,35.9
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.82
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.62
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.16
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,104.32
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,90.18
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,74.28
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,127.1
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,437.3
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,384.5
604491,Tudor Square Tenby,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.1
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.08
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.75
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.16
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.66
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.96
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.45
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.9
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.1
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.1
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.25
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.06
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,51.03
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.62
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.7
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,76.4
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,222.4
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,181.9
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.1
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.51
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.64
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,36.0
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.59
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.94
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.82
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,97.22
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,88.13
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,70.84
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,121.0
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,409.9
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,377.0
604491,Tudor Square Tenby,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.74
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.65
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.28
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.88
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.08
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.04
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.0
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.5
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.0
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.29
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.61
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.39
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,47.47
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.58
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.43
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,207.8
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,192.6
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,150.3
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.85
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.66
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,36.1
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.25
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.33
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.02
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,96.48
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,92.62
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,71.22
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,405.5
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,393.1
604491,Tudor Square Tenby,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.07
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.43
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.86
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.04
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.91
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.26
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.5
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.8
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.8
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.29
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.93
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,43.69
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.83
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.72
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.8
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,192.5
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,194.5
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.4
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.34
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.07
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,36.1
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.2
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.68
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.96
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,88.33
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,94.56
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,374.3
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,402.4
604491,Tudor Square Tenby,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.87
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.99
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.02
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.83
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.37
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.19
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.9
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.3
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.7
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.99
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.38
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,49.99
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.55
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.15
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,70.1
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,220.3
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,206.3
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.8
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.29
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,36.3
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.22
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.4
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.19
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,93.3
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,100.3
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.21
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,396.4
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,426.7
604491,Tudor Square Tenby,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.29
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.9
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.29
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.64
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.02
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.13
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.0
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.1
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.6
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.93
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.29
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.13
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.64
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.23
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.2
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,186.5
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,211.6
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.0
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.75
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,36.3
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.47
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.87
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.25
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,85.61
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,107.57
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.01
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,362.7
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,457.7
604491,Tudor Square Tenby,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.29
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.71
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.04
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.56
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.01
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.18
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.8
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.7
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.1
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.21
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.3
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.09
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,47.25
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.7
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.39
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,207.8
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,209.4
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,149.6
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.89
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,36.3
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.83
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.4
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.46
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,96.35
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,110.37
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,77.71
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,406.7
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,467.4
604491,Tudor Square Tenby,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.8
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.54
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.56
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.13
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.82
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.55
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.18
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.3
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.1
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.51
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.42
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.83
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,47.15
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.66
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.92
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,205.7
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,217.8
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,143.7
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.67
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.44
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,36.3
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.7
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.76
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.26
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,98.34
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,109.4
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,75.18
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,413.7
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,461.6
604491,Tudor Square Tenby,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.95
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.27
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.24
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.38
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.03
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.06
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.4
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.2
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.86
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.28
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.2
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,47.33
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.38
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.01
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.2
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,208.6
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,235.3
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.1
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.8
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.61
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,36.3
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.66
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.68
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.82
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,95.73
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,108.05
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,79.75
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,403.5
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,459.9
604491,Tudor Square Tenby,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.0
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.03
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.71
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.47
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.94
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.47
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.72
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.2
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.4
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.3
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.18
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.48
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.94
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,45.35
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.07
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.21
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.7
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,199.9
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,215.9
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.9
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.26
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
