Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,36.3
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.53
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.34
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.57
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,90.74
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,101.22
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,77.18
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,383.9
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,429.9
604491,Tudor Square Tenby,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.54
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.04
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.37
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.69
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.38
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.0
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.6
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.4
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.0
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.82
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.66
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,50.12
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.68
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.13
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,64.2
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,219.0
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,228.1
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.7
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.49
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.93
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,36.3
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.48
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.28
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.77
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,90.64
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,115.49
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,74.43
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,385.4
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,490.9
604491,Tudor Square Tenby,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.2
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.73
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.51
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.1
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.71
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.4
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.56
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.5
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.2
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.06
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.72
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.88
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.77
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.44
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,62.5
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,211.9
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,235.8
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.0
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.31
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,36.2
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.89
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.78
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.06
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,93.11
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,113.0
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,72.72
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,395.0
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,478.4
604491,Tudor Square Tenby,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.2
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.67
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.8
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.77
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.98
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.07
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.68
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.2
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.5
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.49
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.33
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,47.74
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.48
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.91
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.9
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,207.4
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,230.7
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,141.2
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.13
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.43
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.42
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,36.2
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.04
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.02
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.41
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,95.99
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,113.71
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,72.4
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,405.6
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,482.4
604491,Tudor Square Tenby,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.0
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.27
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.49
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.56
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.16
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.82
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.46
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.3
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.0
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.2
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.3
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.7
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.12
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.98
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.91
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.0
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,209.7
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,212.2
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.6
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.05
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.49
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.5
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,36.1
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.29
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.66
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.89
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,93.19
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,107.81
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,76.24
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,394.1
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,458.2
604491,Tudor Square Tenby,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.8
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.59
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.72
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.57
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.81
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.05
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.5
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.9
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.5
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.05
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.47
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.47
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.4
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.67
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.3
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,214.9
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,221.3
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,158.8
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.9
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.15
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,36.1
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.96
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.59
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.41
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,88.61
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,104.17
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,76.17
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,379.7
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,442.7
604491,Tudor Square Tenby,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.38
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.43
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.49
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.61
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.99
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.09
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.4
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.7
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.6
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.95
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.31
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,50.32
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.81
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,44.2
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,220.4
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,239.9
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,185.7
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.59
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.93
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.6
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,36.1
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.47
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.72
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.94
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,95.85
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,116.69
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,89.61
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,406.8
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,497.3
604491,Tudor Square Tenby,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,376.2
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.23
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.65
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.52
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.75
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.72
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.04
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.8
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.6
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.74
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.71
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,51.22
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.5
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.03
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,224.8
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,221.4
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,161.8
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.75
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.24
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.83
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,36.0
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.56
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.53
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.37
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,97.97
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,113.61
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,90.7
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,416.5
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,482.1
604491,Tudor Square Tenby,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,380.7
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.04
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.94
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.37
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.46
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.93
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.17
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.1
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.9
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.35
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.24
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.79
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,60.18
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.89
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,64.5
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,236.3
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,253.8
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,143.6
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.51
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.7
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.97
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.74
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.1
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,36.0
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.17
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.09
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.78
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,107.52
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,120.03
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,86.64
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,453.2
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,511.1
604491,Tudor Square Tenby,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,364.4
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.74
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.74
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.56
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.54
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.26
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.21
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.9
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.4
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.9
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.36
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.97
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.21
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,58.73
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.59
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.6
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,212.7
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,253.2
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,147.4
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.77
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.38
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.66
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.1
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
