Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,36.0
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.76
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.92
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.42
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,104.68
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,118.3
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,88.93
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,445.0
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,508.6
604491,Tudor Square Tenby,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,376.8
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.95
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.6
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.34
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.0
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.7
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.62
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.8
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.1
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.3
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.21
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.99
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.15
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,53.0
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.22
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.04
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,231.4
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,219.7
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,171.2
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.94
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.52
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.99
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.1
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,36.0
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.33
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.41
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.42
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,105.19
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,111.76
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,90.52
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,448.2
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,480.6
604491,Tudor Square Tenby,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,385.2
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.21
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.03
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.68
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.91
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.37
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.44
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.8
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.3
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.2
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.22
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.65
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.16
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,50.75
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.47
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.52
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,60.4
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,222.5
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,189.3
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,156.8
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.5
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.13
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.52
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.86
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.1
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,35.9
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.53
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.6
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.22
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,108.23
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,109.47
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,89.29
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,460.7
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,470.1
604491,Tudor Square Tenby,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,379.9
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.65
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.58
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.92
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.0
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.93
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.8
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.3
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.8
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.3
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.32
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.74
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,49.37
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.83
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.77
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.3
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,217.5
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,217.0
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,141.8
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.17
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.55
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.3
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.36
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.68
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.87
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.1
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,35.9
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.29
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.94
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.08
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,111.02
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,117.32
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,85.43
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,472.1
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,503.1
604491,Tudor Square Tenby,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,364.1
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.67
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.91
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.08
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.64
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.18
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.36
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.9
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.2
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.7
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.55
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.47
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.94
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.7
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.45
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,214.8
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,196.9
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,155.7
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.19
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.97
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.49
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.82
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.2
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,35.9
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.44
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.6
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.21
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,106.94
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,113.7
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,92.59
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,454.4
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,487.9
604491,Tudor Square Tenby,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,392.6
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.32
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.69
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.28
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.59
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.97
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.44
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.6
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.9
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.6
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.8
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.85
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,46.86
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.94
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.46
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.3
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,207.7
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,183.3
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,163.1
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.31
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.34
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.35
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.68
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.9
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,35.8
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.34
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.47
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.01
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,104.13
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,106.72
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,97.49
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,443.1
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,456.7
604491,Tudor Square Tenby,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,412.4
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.03
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.74
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.96
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.68
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.69
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.46
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.7
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.2
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.0
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.06
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.61
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.86
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,44.13
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.88
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.6
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,195.3
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,200.4
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,164.5
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.41
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.89
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.57
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.46
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.3
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,35.8
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.12
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.95
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.76
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,101.74
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,113.16
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,95.15
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,433.2
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,486.4
604491,Tudor Square Tenby,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,403.9
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.19
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.88
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.73
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.37
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.35
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.9
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.6
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.2
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.7
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.01
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.26
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.73
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.65
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.49
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,214.6
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,207.5
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,167.7
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.68
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.37
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.59
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.59
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.6
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.4
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,35.8
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.7
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.25
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.22
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,108.2
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,117.32
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,101.4
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,460.5
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,502.9
604491,Tudor Square Tenby,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,428.9
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.73
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.34
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.44
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.29
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.6
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.66
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.9
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.5
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.5
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.47
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.34
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,47.12
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.32
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.28
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.8
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,207.7
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,175.1
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.0
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.63
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.92
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.31
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.82
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.8
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.88
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.8
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,35.8
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.33
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.33
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.48
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,106.93
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,112.91
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,94.96
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,454.6
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,480.9
604491,Tudor Square Tenby,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,400.8
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.83
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.1
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.66
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.11
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.91
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.34
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.6
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.4
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.3
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.08
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.62
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,50.7
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.04
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.77
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,62.0
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,221.5
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,179.2
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.5
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.44
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.18
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.37
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,35.8
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
