Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.35
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.97
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.72
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,108.12
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,107.8
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,95.98
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,459.0
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,463.3
604491,Tudor Square Tenby,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,405.9
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.69
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.71
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.63
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.29
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.49
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.08
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.2
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.7
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.4
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.5
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.46
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,45.83
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.63
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.75
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,65.4
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,204.0
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,161.9
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.2
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.36
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.85
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.99
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.3
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,35.8
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.78
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.57
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.2
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,102.91
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,103.92
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,85.08
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,439.0
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,448.2
604491,Tudor Square Tenby,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,361.8
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.06
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.19
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.02
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.01
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.1
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.48
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.0
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.4
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.3
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.32
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.08
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,47.6
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.82
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.92
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,63.8
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,212.0
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,187.3
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.4
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.73
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.79
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.89
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.0
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.6
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,35.8
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.5
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.94
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.87
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,107.55
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,110.45
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,85.98
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,458.4
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,474.3
604491,Tudor Square Tenby,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,364.6
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.37
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.43
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.84
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.95
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.86
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.12
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.8
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,99.6
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.6
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.87
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.1
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,50.04
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.09
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.36
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,75.0
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,220.7
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,166.5
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.1
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.87
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.61
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.04
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.61
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.7
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,35.8
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.28
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.08
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.76
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,106.68
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,106.82
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,83.89
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,455.0
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,457.9
604491,Tudor Square Tenby,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.6
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.32
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.7
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.44
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.47
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.92
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.69
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.9
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,116.4
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.5
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.79
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.84
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,51.43
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.76
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.23
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,80.7
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,225.0
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,166.7
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.7
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.53
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.41
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.17
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.3
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.9
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,35.8
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.03
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.42
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.55
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,108.54
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,115.85
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,89.91
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,461.1
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,496.1
604491,Tudor Square Tenby,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,381.1
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.27
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.0
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.08
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.04
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.05
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.75
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.3
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,107.7
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.0
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.05
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.03
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.73
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.96
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.65
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,70.2
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,214.0
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,193.1
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.1
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.04
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.42
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.4
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.87
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.0
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,35.7
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.83
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.92
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.84
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,109.61
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,117.14
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,85.11
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,464.7
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,501.2
604491,Tudor Square Tenby,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,358.4
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.72
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.42
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.87
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.62
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.38
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.78
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.5
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,108.9
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.5
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.66
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.94
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,49.34
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.5
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.39
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,76.2
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,215.9
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,177.2
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.6
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.23
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.94
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.42
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.09
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.6
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,35.6
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.78
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.32
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.06
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,107.87
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,115.59
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,80.94
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,457.4
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,493.2
604491,Tudor Square Tenby,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.0
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.66
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.73
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.56
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.7
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.79
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.69
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.2
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.7
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.2
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.5
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.63
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,47.48
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.05
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.3
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,65.9
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,207.5
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,182.8
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.9
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.62
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.48
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.14
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.21
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.16
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.17
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.8
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,35.5
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.64
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.86
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.71
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,114.87
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,114.8
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,92.7
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,484.8
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,487.0
604491,Tudor Square Tenby,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,389.5
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.47
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.09
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.58
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.37
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.22
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.7
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,112.6
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.6
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.46
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.37
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,45.66
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.52
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.28
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.7
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,198.5
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,189.8
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,148.8
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.08
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.18
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.28
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.8
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.88
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.99
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.4
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,35.4
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.94
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.56
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.85
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,113.07
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,122.08
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,97.36
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,477.3
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,518.9
604491,Tudor Square Tenby,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,408.1
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.24
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.2
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.15
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.37
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.64
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.59
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.4
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,102.2
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.2
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.65
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.05
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.48
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,53.76
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,62.38
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.09
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,65.9
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,233.5
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,264.0
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,152.7
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.54
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.89
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.03
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.55
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.5
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.9
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,35.3
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
