Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.44
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.17
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.44
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,119.06
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,137.24
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,106.18
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,503.5
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,582.6
604491,Tudor Square Tenby,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,445.8
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.72
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.64
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.47
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.07
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.91
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.57
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.9
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,111.0
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.7
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.4
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.88
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,50.32
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,61.94
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.2
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,69.7
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,218.9
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,260.9
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.8
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.76
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.62
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.59
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.5
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.9
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,35.2
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.23
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.06
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.71
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,113.58
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,137.19
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,95.82
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,479.8
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,580.5
604491,Tudor Square Tenby,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,403.6
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.41
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.94
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.16
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.45
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.09
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.94
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,57.5
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.2
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,128.2
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.9
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.07
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.61
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.28
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,51.85
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,61.8
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.77
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,66.8
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,224.7
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,261.3
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.7
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.16
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.76
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.34
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.0
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.82
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.8
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,35.0
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.07
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.53
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.16
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,116.64
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,146.75
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,100.37
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,491.8
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,621.2
604491,Tudor Square Tenby,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,421.3
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.5
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.87
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.34
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.83
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,31.57
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.18
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,53.7
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.0
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,134.5
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.2
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.48
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.12
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.26
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.05
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,65.52
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.07
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,76.7
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,241.5
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,279.4
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,160.9
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.59
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.84
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.76
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.11
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.89
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.3
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,34.8
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.33
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.22
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.46
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,124.54
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,155.19
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,109.06
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,117.9
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,523.9
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,658.2
604491,Tudor Square Tenby,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,457.5
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.87
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.13
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.23
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.34
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.88
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.08
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.3
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.3
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,131.8
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.6
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.2
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.58
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.14
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,58.24
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.84
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.97
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,78.9
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,252.2
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,212.1
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,152.6
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.31
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.38
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.35
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.8
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.1
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,34.7
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.45
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.35
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.17
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,126.04
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,136.29
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,100.55
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,532.5
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,579.3
604491,Tudor Square Tenby,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,422.8
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.65
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.76
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.98
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.18
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.56
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.31
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.4
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,126.4
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.2
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.75
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.2
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.01
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.01
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.57
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.29
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.1
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,235.6
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,240.1
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,153.0
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.57
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.94
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.07
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.1
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.71
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.25
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.4
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,34.5
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.56
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.3
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.57
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,120.68
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,140.58
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,106.34
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,510.9
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,597.5
604491,Tudor Square Tenby,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,446.7
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.77
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.38
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.95
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.25
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.03
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.75
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.6
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,110.9
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.7
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.03
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.05
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.17
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,62.46
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.78
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.22
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,75.1
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,268.5
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,223.3
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,169.1
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.14
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.95
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.88
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.92
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.46
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.9
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,34.3
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.67
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.37
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.21
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,131.05
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,130.94
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,113.43
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,551.8
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,554.8
604491,Tudor Square Tenby,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,474.7
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.57
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.66
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.47
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.56
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.32
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.19
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.6
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,116.4
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.9
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.46
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.23
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.52
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,65.71
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.14
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.41
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,87.4
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,280.6
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,220.0
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,161.5
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.93
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.33
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.97
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.42
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.54
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.2
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,34.1
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.07
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.3
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.34
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,132.57
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,134.29
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,112.48
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,556.2
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,567.4
604491,Tudor Square Tenby,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,471.1
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.07
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.4
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.71
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.42
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.96
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.39
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.9
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,123.4
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.6
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.25
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.77
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.73
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,68.45
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.46
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,43.73
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,87.4
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,293.8
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,235.3
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,186.6
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.47
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.02
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.68
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.3
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.52
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.97
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.6
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,33.9
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.26
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.5
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.07
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,137.16
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,138.2
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,115.87
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,577.2
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,585.1
604491,Tudor Square Tenby,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,486.8
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.12
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.19
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.85
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.86
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.87
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.43
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.3
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,115.5
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.2
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.3
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.61
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.49
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,64.65
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,58.43
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,44.45
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,70.7
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,277.9
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,247.2
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,186.8
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.72
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.24
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.31
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.37
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.62
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.09
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.8
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,33.7
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
