Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.37
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.68
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.46
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,134.42
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,136.98
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,109.54
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,566.8
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,581.6
604491,Tudor Square Tenby,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,460.1
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.53
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.17
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.21
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.69
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.42
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.29
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.6
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,113.7
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.7
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.79
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.9
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.19
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,63.18
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.48
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.36
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,77.7
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,272.5
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,230.3
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,170.3
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.38
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.53
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.16
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.94
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.71
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.34
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.7
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,33.5
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.59
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.58
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.71
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,137.01
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,131.67
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,104.27
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,127.3
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,578.1
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,558.2
604491,Tudor Square Tenby,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,438.9
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.38
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.5
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.26
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.29
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.59
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.76
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.8
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,114.3
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.5
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.94
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.49
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.13
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,69.81
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,58.75
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,43.43
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,82.6
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,301.2
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,247.2
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,183.1
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.09
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.54
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.59
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.92
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.47
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.5
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.5
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,33.3
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.2
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.26
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.7
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,140.5
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,138.53
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,108.96
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,592.7
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,584.5
604491,Tudor Square Tenby,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,457.9
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.06
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.59
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.47
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.29
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.72
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.91
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.1
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,102.7
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.6
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.37
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.16
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.05
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,68.97
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.77
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.36
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,88.4
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,295.8
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,239.9
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,167.3
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.97
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.41
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.03
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.39
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.64
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.05
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.3
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.0
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,33.0
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.06
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.48
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.63
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,138.62
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,130.35
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,104.15
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,586.2
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,553.8
604491,Tudor Square Tenby,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,439.2
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.81
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.1
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.3
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.79
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.2
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.79
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,108.1
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.9
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.03
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.77
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.95
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,66.53
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.06
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,46.43
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,73.4
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,287.4
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,241.0
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,196.1
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.99
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.94
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.02
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.85
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.08
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.7
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.9
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.8
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,32.7
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.12
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.25
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.34
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,130.56
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,137.37
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,107.53
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,551.8
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,581.6
604491,Tudor Square Tenby,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,452.7
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.6
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.58
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.13
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.22
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.64
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.45
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.6
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,114.5
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.3
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.96
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.34
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.34
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,64.1
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.79
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,44.47
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,67.9
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,275.3
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,230.9
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,187.9
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.27
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.64
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.41
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.16
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.37
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.53
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.6
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,32.5
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.87
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.17
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.01
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,129.72
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,132.08
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,102.17
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,547.9
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,558.7
604491,Tudor Square Tenby,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,431.0
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.54
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.73
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.7
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.0
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.61
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.9
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.5
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,122.3
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.5
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.37
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.82
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.89
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,69.71
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,62.29
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,47.42
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,70.8
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,298.9
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,262.5
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,200.7
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.55
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.26
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.84
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.63
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.65
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,32.2
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.0
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.68
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.19
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,134.12
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,142.17
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,106.5
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,566.0
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,600.8
604491,Tudor Square Tenby,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,449.0
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.44
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.82
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.82
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.0
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.57
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.16
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,52.9
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.2
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,127.1
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.9
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.28
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.54
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.84
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,62.32
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,60.46
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.0
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,62.1
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,266.1
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,255.4
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,179.3
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.02
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.2
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.35
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.23
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.05
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.3
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,31.9
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.77
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.0
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.94
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,128.56
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,143.55
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,105.29
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,540.8
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,609.0
604491,Tudor Square Tenby,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,444.3
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.81
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.63
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.04
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.68
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.64
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.55
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.1
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.8
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,122.5
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.6
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.3
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.6
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.15
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,63.86
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.49
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.95
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,72.5
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,273.1
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,233.9
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,165.8
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.38
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.82
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.3
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.4
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.9
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.02
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.6
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,31.6
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.13
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.48
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.17
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,131.99
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,138.17
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,101.51
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,108.7
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,554.1
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,584.5
604491,Tudor Square Tenby,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,427.0
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.5
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.05
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.29
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.18
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.67
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.93
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.1
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,130.9
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.5
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.98
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.6
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.65
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,65.49
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.87
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.01
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,84.4
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,280.1
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,228.4
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,162.4
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.9
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.85
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.28
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.92
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.84
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.9
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,31.4
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
