Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.52
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.77
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.31
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,130.99
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,139.37
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,101.49
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,551.9
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,590.3
604491,Tudor Square Tenby,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,428.0
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.46
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.4
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.31
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.34
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.89
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.07
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.7
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,128.2
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.5
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.64
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.27
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.35
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,68.72
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,59.35
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.0
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,80.0
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,295.1
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,251.0
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,179.0
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.3
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.73
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.39
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.76
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.54
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.61
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.7
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,31.1
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.87
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.77
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.3
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,134.37
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,142.89
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,110.53
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,567.9
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,605.2
604491,Tudor Square Tenby,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,465.5
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.08
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.89
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.94
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.28
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.58
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.57
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.1
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.1
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,122.6
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.0
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.11
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.33
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.71
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,64.71
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.92
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.87
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,79.5
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,279.5
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,241.7
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,159.7
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.52
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.91
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.2
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.89
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.44
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.24
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.84
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.9
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,30.8
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.45
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.14
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.94
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,132.09
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,140.09
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,102.65
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,557.4
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,594.1
604491,Tudor Square Tenby,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,433.9
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.1
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.83
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.22
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.72
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.29
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.02
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.9
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,112.8
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.6
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.43
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.98
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.45
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,60.01
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.46
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.04
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,87.5
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,259.3
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,198.6
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.6
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.31
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.01
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.27
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.9
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.96
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.7
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,30.6
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.81
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.89
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.08
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,125.76
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,123.77
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,92.25
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,120.4
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,530.2
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,527.4
604491,Tudor Square Tenby,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,388.8
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.23
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.59
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.71
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.04
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.16
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.56
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.3
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.0
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,119.2
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.1
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.11
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.66
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,58.97
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.73
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.71
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,97.0
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,255.8
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,200.5
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.6
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.15
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.32
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.7
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.1
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.78
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.7
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.36
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.87
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.7
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,30.3
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.91
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.24
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,138.07
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,126.44
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,87.01
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,158.5
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,581.0
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,534.8
604491,Tudor Square Tenby,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,367.3
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.74
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.94
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.12
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.28
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.41
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.85
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.6
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,112.0
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.8
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.32
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.58
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.21
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,60.49
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.55
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.16
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,97.6
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,262.6
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,186.7
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.2
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.44
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.52
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.5
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.71
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.6
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.36
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.6
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.1
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,30.1
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.09
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.11
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.47
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,129.83
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,123.38
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,89.29
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,549.2
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,521.5
604491,Tudor Square Tenby,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,377.3
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.33
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.51
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.67
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.11
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.94
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.73
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.6
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.4
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.0
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.17
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.63
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.6
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.38
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.15
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,96.0
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,247.6
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,211.1
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.5
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.47
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.6
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.99
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.36
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.18
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.18
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.4
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,29.9
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.42
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.7
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.82
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,124.02
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,120.0
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,80.1
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,125.5
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,524.8
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,509.5
604491,Tudor Square Tenby,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.9
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.86
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.7
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.54
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.64
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.14
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.91
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.6
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,102.2
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.3
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.45
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.84
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.89
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.34
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.49
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,96.1
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,245.2
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,202.2
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.9
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.61
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.02
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.1
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.22
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.21
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.57
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.11
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.8
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,29.7
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.64
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.36
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.57
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,126.56
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,117.91
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,82.83
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,133.9
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,534.8
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,498.5
604491,Tudor Square Tenby,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,349.5
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.79
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.33
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.66
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.69
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.06
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.72
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.4
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.7
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.7
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.72
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.4
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,53.98
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.67
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.02
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,77.0
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,233.0
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,189.5
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.6
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.01
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.43
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.3
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.12
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.72
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.03
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.04
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,29.5
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.84
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.22
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.86
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,129.59
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,109.95
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,87.48
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,127.0
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,546.6
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,464.5
604491,Tudor Square Tenby,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,369.4
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.1
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.62
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.96
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.1
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.68
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.37
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.8
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.1
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.4
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.02
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.75
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,52.58
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.35
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.79
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,62.4
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,228.0
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,227.0
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.5
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.28
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.48
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.7
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.73
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.34
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.67
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.72
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.4
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.5
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,29.3
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
