Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.39
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.84
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.4
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,121.74
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,117.85
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,90.41
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,514.3
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,498.0
604491,Tudor Square Tenby,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,382.4
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.18
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.88
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.78
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.16
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.22
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.03
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.5
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.5
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.1
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.62
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.45
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,51.1
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.39
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.31
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.4
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,220.9
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,226.5
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.5
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.29
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.9
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.61
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.56
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.31
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.28
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,29.1
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.64
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.99
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.22
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,116.42
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,116.74
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,90.94
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,492.4
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,493.8
604491,Tudor Square Tenby,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,383.0
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.97
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.1
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.63
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.67
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.92
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.26
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.2
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.6
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.2
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.18
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.0
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,47.49
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.02
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.05
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.5
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,205.7
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,186.6
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.6
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.82
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.48
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.9
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.68
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.68
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,29.0
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.85
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.81
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.48
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,113.73
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,110.78
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,84.38
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,479.4
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,468.8
604491,Tudor Square Tenby,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.9
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.55
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.91
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.7
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.31
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.93
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.83
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.4
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.6
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.0
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.59
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.27
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,46.17
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.32
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.8
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.5
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,199.8
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,178.5
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.1
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.27
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.93
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.3
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.0
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.02
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.58
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.67
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.18
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,28.9
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.38
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.34
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.59
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,116.64
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,108.31
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,90.19
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,490.0
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,457.2
604491,Tudor Square Tenby,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,378.1
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.0
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.92
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.72
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.99
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.74
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.6
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.7
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.7
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.9
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.11
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.18
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,46.23
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.04
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.3
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,201.6
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,195.0
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.5
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.86
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.97
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.2
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.8
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.1
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.09
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.61
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.59
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.37
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,28.7
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.91
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.47
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.64
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,115.63
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,111.79
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,89.43
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,488.9
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,472.7
604491,Tudor Square Tenby,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,376.7
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.92
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.07
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.57
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.42
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.0
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.7
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.1
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.79
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.36
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,47.49
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.37
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.31
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,65.2
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,206.8
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,201.6
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.4
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.53
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.02
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,65.5
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.2
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.45
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.98
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.14
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.76
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,28.6
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.38
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.08
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,112.86
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,106.55
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,73.67
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,128.5
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,475.1
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,449.8
604491,Tudor Square Tenby,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.2
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.86
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.5
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.1
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.53
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.88
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.78
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.3
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.2
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.3
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.07
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.09
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.96
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.85
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.12
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.3
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,167.4
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,159.8
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.7
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.18
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.05
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.61
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.99
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.77
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.35
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,28.6
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.14
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.18
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,96.58
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,101.93
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,70.65
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,407.5
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,430.3
604491,Tudor Square Tenby,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.86
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.25
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.68
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.56
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.6
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.26
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.4
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.5
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.31
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.67
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.23
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.02
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.53
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.45
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,72.5
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,161.5
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,122.5
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.54
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.91
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.69
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.69
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,28.5
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.12
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.95
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,81.26
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,85.0
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,62.57
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,345.7
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,361.8
604491,Tudor Square Tenby,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.62
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.56
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.3
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.55
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.02
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.2
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.5
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.06
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.99
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.88
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.17
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,63.7
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,144.0
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.7
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.74
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.75
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.01
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.94
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,28.5
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.51
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.71
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,71.43
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,74.72
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,57.01
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.4
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.5
604491,Tudor Square Tenby,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.53
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.28
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.54
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.81
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.54
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.36
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.8
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.36
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.84
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.68
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.14
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.07
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.4
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,126.5
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.5
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.07
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.6
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,28.5
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.85
