Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.83
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.14
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,62.45
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,69.67
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.57
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.3
604491,Tudor Square Tenby,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.06
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.97
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.52
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.13
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.87
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.07
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.8
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.08
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.26
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.23
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.97
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.0
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,62.0
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,147.6
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.2
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.8
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.48
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,28.5
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.67
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.63
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,68.73
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,61.84
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,47.6
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
604491,Tudor Square Tenby,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.52
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.7
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.51
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.39
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.79
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.79
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.3
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.75
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.12
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.36
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.61
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.03
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.6
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.5
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.5
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.46
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,28.6
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.16
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.77
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,61.68
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,59.33
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.48
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
604491,Tudor Square Tenby,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.12
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.99
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.2
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.98
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.77
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.14
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.13
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.12
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.68
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.2
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.5
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,28.6
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.88
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.7
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.05
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,55.46
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,51.53
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.12
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
604491,Tudor Square Tenby,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.11
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.12
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.19
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.47
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.1
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.43
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.0
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.69
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.64
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.12
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.9
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.0
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.2
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.61
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,28.6
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.66
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.65
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.09
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,59.24
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,51.29
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.66
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
604491,Tudor Square Tenby,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.02
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.95
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.81
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.43
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.97
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.95
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.93
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.37
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.12
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.8
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.1
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.98
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,28.7
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.38
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.99
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,54.51
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,53.14
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.51
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
604491,Tudor Square Tenby,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.54
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.22
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.03
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.08
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.62
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.11
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.47
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.0
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.25
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.88
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.49
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.3
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.4
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.3
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.07
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,28.8
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.79
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.69
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,61.68
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,52.96
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.25
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
604491,Tudor Square Tenby,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.78
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.49
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.39
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.7
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.94
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.97
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.55
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.29
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.6
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.83
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,128.0
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.5
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.6
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.74
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,28.9
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.07
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.79
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,61.47
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,42.66
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
604491,Tudor Square Tenby,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.85
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.65
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.48
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.64
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.06
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.94
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.53
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.88
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.29
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.6
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.97
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.1
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.8
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.1
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.36
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,28.9
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.25
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.86
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,53.37
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,50.73
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.96
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
604491,Tudor Square Tenby,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.54
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.82
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.0
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.96
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.5
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.63
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.02
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.38
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.21
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.22
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.0
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.4
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.24
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,29.0
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.7
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.58
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,57.73
