Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,51.29
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,42.08
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
604491,Tudor Square Tenby,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.02
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.17
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.94
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.66
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.73
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.02
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.65
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.75
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.96
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.78
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.2
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.9
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.69
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,29.0
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.27
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.94
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,59.26
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,49.3
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,41.54
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
604491,Tudor Square Tenby,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.16
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.31
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.91
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.56
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.41
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.1
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.02
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.4
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.14
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.93
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.9
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.7
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.7
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.83
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.1
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,29.1
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.9
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.89
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,61.23
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,49.76
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,42.63
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
604491,Tudor Square Tenby,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.81
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.99
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.21
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.54
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.27
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.2
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.98
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.24
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.27
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.2
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.7
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.1
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.62
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.45
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,29.2
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.87
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.95
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,67.22
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,49.61
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,41.49
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
604491,Tudor Square Tenby,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.57
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.18
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.95
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.6
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.7
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.64
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.06
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.57
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.59
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.74
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.6
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.1
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.34
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,29.3
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.23
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.67
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,61.24
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,41.62
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
604491,Tudor Square Tenby,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.0
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.79
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.97
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.44
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.35
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.09
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.76
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.7
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.19
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.9
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.4
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.4
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.13
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.9
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,29.4
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.67
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.13
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,65.53
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,45.99
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,42.55
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
604491,Tudor Square Tenby,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.09
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.2
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.7
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.25
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.62
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.07
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.71
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.68
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.6
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,60.2
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.0
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.6
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.18
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,29.5
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.55
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.31
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,61.87
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,46.79
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,38.93
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
604491,Tudor Square Tenby,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.26
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.28
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.94
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.1
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.7
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.94
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.69
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.67
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.47
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.92
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.14
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.5
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.3
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.0
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.31
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,29.6
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.5
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.48
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,59.5
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,46.53
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.5
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
604491,Tudor Square Tenby,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.27
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.01
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.13
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.34
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.56
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.23
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.29
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.21
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.54
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.37
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,60.7
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.5
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.0
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.81
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.27
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,29.7
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.25
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.33
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,61.57
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,44.34
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,35.24
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
604491,Tudor Square Tenby,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.82
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.77
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.96
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.87
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.57
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.99
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.19
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.84
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.91
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.1
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.46
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.3
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.2
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.33
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.3
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,29.8
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.02
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.64
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,62.82
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,51.76
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,35.7
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
