Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
604491,Tudor Square Tenby,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.05
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.69
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.96
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.41
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.56
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.91
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.96
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.63
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.12
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.5
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.0
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.68
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.04
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,29.9
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.54
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.43
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,57.88
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,43.06
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,36.19
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
604491,Tudor Square Tenby,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.92
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.48
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.32
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.05
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.28
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.25
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.63
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.46
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.36
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.95
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.3
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.4
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.35
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.05
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,30.0
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.2
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.88
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.34
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,45.27
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,39.33
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
604491,Tudor Square Tenby,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.15
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.2
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.21
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.37
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.55
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.41
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.34
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.05
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.89
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.1
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.3
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.17
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.48
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.81
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.3
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,30.2
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.04
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.83
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.5
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,54.65
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,48.57
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,38.07
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
604491,Tudor Square Tenby,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.61
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.76
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.35
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.62
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.93
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.26
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.46
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.47
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.84
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.27
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.2
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.3
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.77
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.18
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.4
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.62
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,30.3
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.93
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.72
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.7
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,54.18
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,49.59
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,43.63
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
604491,Tudor Square Tenby,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.82
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.73
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.17
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.39
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.45
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.45
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.1
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.23
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.19
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.98
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.7
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.6
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.22
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.49
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.01
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,30.4
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.58
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.93
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,54.1
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,50.53
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,40.61
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
604491,Tudor Square Tenby,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.29
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.75
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.38
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.37
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.5
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.61
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.02
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.5
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.65
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.89
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.7
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.1
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.08
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,30.5
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.91
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.15
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.44
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,47.56
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,41.35
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.99
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
604491,Tudor Square Tenby,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.85
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.42
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.79
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.4
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.13
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.81
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.78
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.82
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.65
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.32
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.7
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.1
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.48
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,30.6
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.72
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.14
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,43.33
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,42.74
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.97
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
604491,Tudor Square Tenby,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.05
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.52
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.16
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.25
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.99
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.22
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.55
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.35
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.46
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.28
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.08
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.6
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.1
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.15
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,30.8
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.18
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.71
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,42.21
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,40.78
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.3
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
604491,Tudor Square Tenby,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.18
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.02
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.35
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.68
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.31
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.37
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.55
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.09
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.26
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.8
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.1
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.72
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,30.9
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.82
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,43.75
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,40.77
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.52
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
604491,Tudor Square Tenby,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
