Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.0
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.31
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.05
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.63
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.96
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.31
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.52
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.97
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.97
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.53
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.3
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.3
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.5
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,31.0
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.32
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.38
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,46.45
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,42.21
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.22
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
604491,Tudor Square Tenby,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.64
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.45
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.15
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.37
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.99
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.37
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.91
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.17
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.88
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.11
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.5
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.5
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.28
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,31.1
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.75
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.46
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.5
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,47.46
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,41.15
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.04
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
604491,Tudor Square Tenby,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.41
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.19
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.07
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.88
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.02
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.17
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.32
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.35
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.51
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.35
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.01
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.79
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.6
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.3
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,31.3
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.51
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.47
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,44.2
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,40.41
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.29
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
604491,Tudor Square Tenby,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.44
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.12
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.3
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.68
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.66
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.59
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.78
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.91
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.36
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.9
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.6
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.4
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.76
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,31.4
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.95
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.7
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,47.43
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,41.77
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.99
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
604491,Tudor Square Tenby,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.19
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.84
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.36
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.75
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.55
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.03
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.48
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.96
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.39
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.11
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.3
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.0
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.6
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.57
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,31.5
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.87
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.4
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,46.53
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,44.52
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.5
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
604491,Tudor Square Tenby,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.34
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.84
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.54
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.89
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.32
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.63
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.83
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.31
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.96
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.3
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.9
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.5
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.03
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,31.7
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.96
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.52
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,45.6
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,42.46
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.96
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
604491,Tudor Square Tenby,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.78
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.55
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.98
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.49
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.62
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.08
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.0
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.75
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.62
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.98
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.33
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.1
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.2
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.33
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,31.8
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.42
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.26
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,41.54
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.65
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
604491,Tudor Square Tenby,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.18
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.64
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.13
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.37
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.64
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.52
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.09
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.09
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.77
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.36
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.9
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.49
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,31.9
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.34
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.88
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.45
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,47.05
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,40.47
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.76
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
604491,Tudor Square Tenby,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.27
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.12
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.29
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.68
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.31
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.41
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.07
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.5
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.5
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.94
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.5
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.5
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.1
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.34
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,32.1
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.42
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.05
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,46.16
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,42.01
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.6
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
604491,Tudor Square Tenby,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.28
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.78
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.64
