Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.7
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.76
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.08
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.23
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.68
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.64
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.9
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.8
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.97
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,32.2
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.33
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.96
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,46.24
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,44.97
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.6
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
604491,Tudor Square Tenby,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.23
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.2
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.13
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.04
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.78
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.04
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.29
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.91
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.11
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.5
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.79
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.0
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.7
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.37
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,32.3
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.18
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.74
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,45.11
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,43.59
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.38
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
604491,Tudor Square Tenby,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.61
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.86
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.07
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.69
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.29
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.67
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.46
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.96
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.96
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.84
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.36
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.8
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.3
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.4
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.46
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,32.4
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.29
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.95
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,48.6
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,40.99
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.81
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
604491,Tudor Square Tenby,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.23
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.18
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.55
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.79
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.82
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.64
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.35
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.48
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.55
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.76
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.3
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.2
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.94
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,32.6
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.51
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.8
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.35
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,50.84
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,42.39
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.8
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
604491,Tudor Square Tenby,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.19
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.51
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.44
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.69
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.95
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.48
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.22
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.04
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.53
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.48
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.75
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,68.2
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,135.0
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.2
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.53
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,32.7
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.33
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.65
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.21
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,56.35
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,44.33
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.89
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
604491,Tudor Square Tenby,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.27
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.35
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.21
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.16
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.13
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.63
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.37
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.28
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.18
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.47
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.99
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.3
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.1
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.9
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.49
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,32.8
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.62
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.57
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.38
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,52.16
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,44.23
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.64
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
604491,Tudor Square Tenby,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.28
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.13
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.75
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.65
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.15
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.46
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.1
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.95
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.32
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.55
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.92
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,66.7
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.3
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.6
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.13
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,32.9
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.12
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.56
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,53.49
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,42.84
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.84
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
604491,Tudor Square Tenby,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.11
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.43
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.8
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.0
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.1
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.04
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.24
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.68
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.19
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.16
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.9
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.7
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.1
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.63
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,33.0
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.02
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.17
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,48.98
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,42.42
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.48
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
604491,Tudor Square Tenby,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.82
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.31
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.4
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.76
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.14
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.43
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.13
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.81
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.58
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.69
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,69.1
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.7
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.0
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.7
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,35.3
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.19
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.08
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,59.4
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,46.45
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.47
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
604491,Tudor Square Tenby,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.38
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.68
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.17
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.41
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.44
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.56
