Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.5
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.6
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.85
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.07
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,71.1
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.2
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.6
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.12
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.45
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,35.4
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.84
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.32
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,58.94
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,46.61
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.63
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,123.0
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
604491,Tudor Square Tenby,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.6
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.18
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.51
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.76
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.34
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.85
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.55
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.38
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.94
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.92
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,73.6
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.4
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.66
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.41
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,35.6
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.12
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.28
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.61
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,60.26
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,48.77
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.36
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,129.9
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
604491,Tudor Square Tenby,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.11
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.94
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.16
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.64
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.86
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.83
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.66
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.29
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.59
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.87
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.3
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.4
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.1
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.56
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,35.7
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.58
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.9
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.47
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,59.68
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,48.87
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.93
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,117.5
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
604491,Tudor Square Tenby,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.59
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.1
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.38
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.02
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.67
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.22
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.1
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.01
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.78
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.68
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.02
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,70.8
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.6
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.5
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.81
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.24
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,35.9
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.01
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.99
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,64.94
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,47.5
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.95
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,129.7
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
604491,Tudor Square Tenby,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.71
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.75
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.29
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.54
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.43
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.16
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.04
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.76
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.44
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.29
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.61
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,68.9
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.4
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.2
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.23
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.46
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,36.0
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.26
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.59
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,64.6
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,44.53
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.24
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,126.4
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
604491,Tudor Square Tenby,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.98
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.53
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.11
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.28
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.37
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.44
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.89
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.48
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.06
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.63
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.6
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.3
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.8
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.47
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.93
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,36.1
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.67
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.5
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.86
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,62.16
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,46.37
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.73
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.3
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
604491,Tudor Square Tenby,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.02
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.0
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.18
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.74
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.66
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.84
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.44
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.49
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.07
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.55
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.08
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,61.7
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.6
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.9
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.95
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.37
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,36.2
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.32
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.82
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.74
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,65.2
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,52.22
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.58
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.1
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
604491,Tudor Square Tenby,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.05
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.32
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.49
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.97
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.78
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.94
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.1
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.49
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.47
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.11
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.81
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.0
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.4
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.94
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.68
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,36.4
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.09
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.76
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.73
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,67.45
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,48.56
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.06
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,132.5
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.9
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
604491,Tudor Square Tenby,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.27
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.27
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.36
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.08
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.6
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.82
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.1
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.63
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.38
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.61
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.58
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.8
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,69.7
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,142.5
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.2
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.9
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.76
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.9
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,36.5
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.73
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.75
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.43
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,75.38
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,56.92
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.73
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,132.4
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,317.1
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
604491,Tudor Square Tenby,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.97
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.13
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.84
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.88
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.43
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.23
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.9
