Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.9
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.85
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.08
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.6
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.21
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.9
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,71.6
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.9
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.0
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.94
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.86
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,36.6
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.67
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.77
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,73.94
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,55.48
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.01
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,138.4
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.1
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
604491,Tudor Square Tenby,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.49
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.43
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.83
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.68
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.03
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.56
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.4
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.96
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.39
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.2
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.46
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,60.4
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.5
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.6
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.3
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.69
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,36.7
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.72
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.76
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.09
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,68.51
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,59.96
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.71
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,116.0
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
604491,Tudor Square Tenby,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.49
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.37
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.34
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.64
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.06
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.06
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.7
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.32
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.81
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.04
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.67
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.39
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,60.2
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.1
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.9
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.94
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,36.8
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.81
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.48
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.57
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,69.01
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,56.44
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.45
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
604491,Tudor Square Tenby,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.03
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.68
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.88
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.4
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.57
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.02
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.1
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.81
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.29
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.72
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.54
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.06
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.5
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,142.7
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,105.9
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.5
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.22
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,36.9
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.5
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.54
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.74
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,72.62
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,61.45
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.01
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,107.4
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.7
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
604491,Tudor Square Tenby,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.12
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.9
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.6
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.73
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.11
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.6
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.6
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.1
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.0
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.9
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.89
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.46
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.31
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.61
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,67.4
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,150.8
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.7
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.2
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.07
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,37.1
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.59
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.82
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.1
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,76.69
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,63.61
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.65
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.5
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.1
604491,Tudor Square Tenby,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.36
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.85
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.56
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.03
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.77
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.22
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.9
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.55
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.42
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.89
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.0
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.87
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.2
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,146.7
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.5
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.9
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.7
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,37.1
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.26
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.14
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.91
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,70.99
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,64.75
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.98
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.9
604491,Tudor Square Tenby,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.26
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.23
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.01
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.97
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.8
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.63
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.9
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.5
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.1
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.2
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.32
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.66
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.81
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.95
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,71.9
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,162.3
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.8
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.8
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.51
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,37.3
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.15
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.55
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.46
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,76.81
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,64.52
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.31
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,107.2
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.8
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.4
604491,Tudor Square Tenby,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.35
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.66
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.32
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.95
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.16
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.82
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.5
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.8
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.0
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.97
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.09
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.63
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.4
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.47
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,82.4
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,166.0
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.8
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.6
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.67
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,37.4
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.07
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.16
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.58
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,80.68
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,65.92
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.53
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,112.9
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.6
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.3
604491,Tudor Square Tenby,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.73
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.14
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.55
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.48
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.18
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.69
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.4
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.8
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.1
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.46
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.13
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.16
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.72
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.04
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,75.8
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,158.1
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.9
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.1
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.37
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,37.5
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.15
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.74
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.47
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,82.29
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,72.4
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,60.03
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.4
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.9
604491,Tudor Square Tenby,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.37
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.34
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.06
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.82
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.52
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.17
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.9
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.0
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.4
