Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.36
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.07
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.4
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.74
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.42
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,70.5
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,165.9
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,110.4
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.9
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.15
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,37.6
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.76
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.79
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.66
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,87.95
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,80.99
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.3
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,368.5
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,347.1
604491,Tudor Square Tenby,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.55
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.74
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.49
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.75
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.75
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.78
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.0
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.4
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.4
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.98
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.72
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.42
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.39
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.22
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,66.4
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,163.7
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,124.7
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.3
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.68
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,37.6
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.41
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.61
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.68
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,87.77
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,81.76
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,59.71
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,368.6
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.0
604491,Tudor Square Tenby,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.45
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.31
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.35
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.13
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.62
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.87
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.7
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.9
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.8
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.32
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.11
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.93
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.79
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.32
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.0
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,156.8
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,113.0
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.4
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.47
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,37.7
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.5
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.86
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.67
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,85.38
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,83.88
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,59.62
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.3
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,361.7
604491,Tudor Square Tenby,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.52
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.41
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.14
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.51
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.64
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.5
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.1
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.2
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.1
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.61
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.71
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.8
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.92
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.0
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.1
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,155.5
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,117.5
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.9
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.07
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,37.8
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.33
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.31
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.73
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,89.44
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,80.94
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,62.14
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,375.0
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,350.2
604491,Tudor Square Tenby,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.88
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.1
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.77
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.99
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.09
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.88
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.2
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.7
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.6
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.96
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.31
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.0
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.41
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.63
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,154.0
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,139.0
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.0
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.92
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,37.9
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.53
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.42
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.51
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,82.61
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,86.16
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.84
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,347.3
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,372.1
604491,Tudor Square Tenby,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.81
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.01
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.67
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.96
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.37
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.64
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.6
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.8
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.5
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.34
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.92
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.34
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.86
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.83
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,67.8
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,171.7
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,145.0
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.6
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.41
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,37.9
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.62
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.85
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.4
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,87.12
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,91.53
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,61.61
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,366.1
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,392.6
604491,Tudor Square Tenby,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.35
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.62
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.75
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.69
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.43
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.93
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.2
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.8
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.9
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.6
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.21
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.93
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.29
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.29
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,75.8
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,188.1
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,155.1
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.7
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.53
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,38.0
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.07
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.43
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.78
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,94.56
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,91.14
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,61.73
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,127.8
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,396.4
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,390.8
604491,Tudor Square Tenby,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.12
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.91
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.48
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.75
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.74
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.14
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.4
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.3
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.4
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.87
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.64
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,43.86
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.8
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.26
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,74.9
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,193.2
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,180.2
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.0
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,38.0
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.39
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.0
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.69
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,95.5
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,92.31
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.45
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,132.8
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,405.1
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,403.3
604491,Tudor Square Tenby,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.45
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.52
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.96
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.05
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.92
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.01
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.0
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.1
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.7
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.15
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.93
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,46.86
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.66
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.91
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,68.7
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,206.8
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,187.3
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.8
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.9
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.2
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,38.1
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.46
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.4
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.3
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,102.79
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,100.61
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,72.76
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,121.3
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,436.1
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,434.7
604491,Tudor Square Tenby,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.58
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.16
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.85
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.7
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.94
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.63
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.3
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.8
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.1
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.71
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.6
