Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.99
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.76
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.94
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,63.2
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,184.8
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,198.8
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.2
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.48
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,38.1
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.95
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.89
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.93
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,101.11
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,101.57
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,69.75
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,124.2
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,428.9
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,441.6
604491,Tudor Square Tenby,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.09
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.48
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.93
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.58
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.7
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.82
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.9
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.1
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.2
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.29
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.39
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,43.91
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.05
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.32
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.0
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,194.1
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,181.6
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.4
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.73
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,38.2
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.72
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.98
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.39
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,94.04
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,99.46
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,73.54
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,399.9
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,431.1
604491,Tudor Square Tenby,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.1
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.16
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.74
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.62
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.19
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.9
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.69
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.3
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.8
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.7
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.04
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.06
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,44.61
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.35
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.63
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.6
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,195.7
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,181.5
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.8
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.11
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,38.3
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.03
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.38
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.83
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,95.43
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,98.38
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,73.12
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,404.4
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,424.9
604491,Tudor Square Tenby,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.46
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.45
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.82
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.75
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.88
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.27
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.2
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.3
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.4
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.26
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.06
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,44.73
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.86
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.29
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,68.5
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,196.2
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,163.2
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.8
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.46
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,38.3
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.6
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.16
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.67
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,98.55
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,88.93
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,72.51
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,117.3
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,416.1
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,386.3
604491,Tudor Square Tenby,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.9
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.71
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.68
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.13
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.37
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.61
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.51
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.9
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.1
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.6
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.38
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.68
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,45.38
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.8
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.46
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,60.3
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,198.9
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,183.4
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.7
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.39
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,38.3
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.38
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.2
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.92
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,97.26
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,97.36
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,74.4
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,412.6
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,421.8
604491,Tudor Square Tenby,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.8
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.77
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.62
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.99
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.25
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.72
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.0
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.6
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,107.7
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.5
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.99
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.25
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,49.14
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.39
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.25
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.0
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,214.1
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,195.5
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.4
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.84
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,38.3
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.32
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.13
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.01
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,100.2
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,109.48
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,85.42
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,424.8
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,471.6
604491,Tudor Square Tenby,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,361.5
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.22
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.72
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.73
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.45
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.05
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.0
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.0
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,112.7
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.2
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.73
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.52
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,52.75
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.33
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.17
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,80.6
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,229.8
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,178.4
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.8
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.6
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,38.2
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.83
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.6
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.74
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,105.79
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,108.38
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,88.36
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,449.6
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,467.0
604491,Tudor Square Tenby,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,375.9
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.31
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.43
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.75
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.81
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.16
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.41
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.5
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,113.3
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.0
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.63
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.48
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,50.7
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.78
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.15
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,80.2
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,221.9
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,172.2
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.5
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.66
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,38.1
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.02
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.79
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.59
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,101.98
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,108.23
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,83.44
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,432.8
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,465.9
604491,Tudor Square Tenby,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.0
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.72
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.76
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.64
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.73
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.55
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.95
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.5
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,110.9
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.0
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.33
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.01
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.81
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.77
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.88
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.8
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,214.2
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,199.4
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.6
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.56
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,38.1
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.72
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.03
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.29
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,99.19
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,112.61
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,82.23
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,422.4
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,482.5
604491,Tudor Square Tenby,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.2
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.48
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.23
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.08
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.42
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.97
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.47
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.3
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,104.3
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.5
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.77
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.08
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.21
