Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.09
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.2
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.3
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,187.3
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,183.7
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.0
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.09
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.74
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,38.1
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.71
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.4
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.12
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,98.77
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,107.6
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,84.76
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,419.8
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,461.5
604491,Tudor Square Tenby,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.3
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.42
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.66
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.42
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.95
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.42
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.22
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.5
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.0
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.6
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.92
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.04
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,46.8
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.12
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.22
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.2
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,206.5
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,206.0
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.4
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.65
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,38.0
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.91
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.88
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.2
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,108.04
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,108.0
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,78.46
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,458.0
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,465.0
604491,Tudor Square Tenby,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.5
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.97
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.58
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.19
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.93
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.57
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.81
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.5
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,102.5
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.6
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.86
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.44
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.34
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.12
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.24
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.2
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,187.7
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,218.8
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.2
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.18
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,37.9
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.78
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.01
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.33
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,100.49
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,119.54
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,80.42
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,426.7
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,512.8
604491,Tudor Square Tenby,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.1
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.4
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.83
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.25
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.74
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.37
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.61
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.6
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,114.4
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.1
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.69
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.57
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,47.74
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.72
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.7
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,65.0
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,208.5
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,194.9
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.1
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.79
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.51
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,37.8
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.14
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.8
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.77
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,106.7
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,117.64
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,78.85
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,109.7
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,451.0
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,503.0
604491,Tudor Square Tenby,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.8
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.04
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.91
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.26
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.76
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.7
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.44
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.2
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,115.1
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.7
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.25
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.61
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,50.17
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.3
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.19
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,63.7
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,218.6
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,226.3
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.8
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.4
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.65
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,37.7
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.17
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.41
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.14
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,109.13
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,124.97
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,84.47
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,460.2
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,532.3
604491,Tudor Square Tenby,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.8
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.32
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.2
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.35
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.16
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.81
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.97
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.6
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.5
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.8
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.14
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.22
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,51.85
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.41
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.07
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,66.1
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,226.5
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,225.2
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.4
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.94
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.35
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.84
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.6
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,37.5
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.36
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.57
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.45
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,115.37
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,117.15
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,79.08
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,486.8
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,499.6
604491,Tudor Square Tenby,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.1
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.7
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.96
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.28
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.34
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.36
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.99
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.1
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.8
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.6
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.56
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.29
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,51.32
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.73
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.12
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.0
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,225.0
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,221.2
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.7
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.14
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.19
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.38
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.45
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.68
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.6
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,37.5
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.35
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.1
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.98
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,114.39
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,119.66
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,82.55
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,484.9
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,507.1
604491,Tudor Square Tenby,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,349.6
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.16
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.65
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.16
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.24
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.21
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.8
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.0
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.1
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.7
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.21
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.06
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,53.16
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.24
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.42
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,66.3
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,231.6
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,220.3
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.1
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.03
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.26
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.09
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.51
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.0
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,37.4
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.67
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.43
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.85
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,116.77
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,120.21
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,87.3
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,493.1
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,510.9
604491,Tudor Square Tenby,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,370.4
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.23
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.39
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.05
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.71
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.43
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.88
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.9
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.7
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.9
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.31
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.79
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,53.73
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.52
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.86
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,64.0
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,235.9
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,212.5
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.2
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.57
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.34
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.89
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.22
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,37.3
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.18
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.53
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.77
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,120.81
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,118.39
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,84.02
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,511.8
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,502.0
604491,Tudor Square Tenby,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.8
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.21
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.17
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.17
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.15
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.58
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.1
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.6
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.9
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.5
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.71
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.41
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.47
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.64
