Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.7
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,79.7
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,241.1
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,189.5
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.5
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.34
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.33
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.01
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.85
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.1
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,37.1
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.7
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.56
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.57
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,122.28
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,109.25
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,81.41
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,518.5
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,467.4
604491,Tudor Square Tenby,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.7
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.43
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.45
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.66
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.98
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.64
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.64
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.4
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.0
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.0
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.95
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.54
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,50.66
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.45
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.38
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,71.7
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,226.3
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,184.1
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.3
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.06
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.8
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.75
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.69
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.59
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.39
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.8
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.8
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.1
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,37.0
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.67
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.6
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.01
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,130.69
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,110.93
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,86.75
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,124.1
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,553.5
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,476.0
604491,Tudor Square Tenby,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,366.2
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.41
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.49
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.19
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.16
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.48
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.47
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.0
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,115.2
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.4
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.12
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.15
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,50.69
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.53
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.64
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.9
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,226.0
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,214.3
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.0
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.26
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.35
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.7
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.6
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.39
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.52
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.73
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.7
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.5
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.1
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,36.9
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.98
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.21
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.48
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,131.37
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,129.66
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,98.26
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,554.9
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,553.7
604491,Tudor Square Tenby,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,413.6
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.68
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.58
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.63
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.63
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.56
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.79
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.0
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,103.5
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.8
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.51
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.33
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,50.8
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.27
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.32
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,62.7
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,224.9
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,196.8
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.5
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.35
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.54
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.9
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.37
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.91
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.41
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.9
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,36.8
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.56
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.54
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.42
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,129.63
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,116.66
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,95.63
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,547.3
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,500.3
604491,Tudor Square Tenby,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,402.4
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.72
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.0
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.1
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.15
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.48
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.47
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.1
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,115.5
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.2
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.7
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.38
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,49.46
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.33
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.74
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.5
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,218.3
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,208.5
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,142.5
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.19
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.0
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.17
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.34
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.91
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.4
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.7
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,36.7
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.69
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.23
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.52
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,126.76
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,125.98
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,93.88
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,535.1
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,538.0
604491,Tudor Square Tenby,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,395.3
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.01
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.46
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.53
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.01
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.32
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.56
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.6
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,114.3
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.7
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.47
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.5
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.77
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.16
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.6
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.94
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.0
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,216.9
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,190.6
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.8
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.41
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.8
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.2
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.98
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.24
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.2
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,36.6
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.98
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.79
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.96
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,118.75
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,120.36
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,98.21
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,505.7
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,515.7
604491,Tudor Square Tenby,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,413.3
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.32
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.05
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.44
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.67
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.23
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.1
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.9
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.4
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,122.1
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.7
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.39
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.11
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,44.71
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.86
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.72
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.1
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,199.5
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,169.5
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.0
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.33
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.13
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.38
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.9
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.71
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.58
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.3
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.1
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,36.5
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.92
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.01
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.18
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,114.36
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,122.8
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,93.97
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,483.9
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,524.4
604491,Tudor Square Tenby,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,396.0
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.15
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.05
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.92
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.63
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.9
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.87
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.3
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,108.3
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.3
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.98
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.41
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,46.69
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.72
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.55
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.1
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,205.4
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,177.9
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.9
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.63
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.31
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.68
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.03
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.18
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.2
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.7
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.9
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,36.4
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.55
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.18
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.37
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,117.62
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,117.77
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,89.16
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,495.7
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,504.6
604491,Tudor Square Tenby,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,374.1
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.21
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.56
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.26
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.09
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.88
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.48
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.1
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,108.5
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.9
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.18
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.27
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,49.19
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.95
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.87
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,65.8
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,214.2
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,213.5
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.4
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.08
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.5
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.88
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.07
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.94
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.1
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.5
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,36.3
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.95
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.09
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.52
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,117.47
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,122.61
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,88.1
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,494.3
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,525.9
604491,Tudor Square Tenby,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,371.1
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.51
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.02
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.8
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.19
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.82
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.95
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.9
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,108.7
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.5
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.52
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.86
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.39
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.4
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.05
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.08
