Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,59.3
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,211.3
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,204.0
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.0
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.93
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.81
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.97
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.74
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.9
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,36.2
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.08
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.61
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.16
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,114.7
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,119.1
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,88.96
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,483.8
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,510.7
604491,Tudor Square Tenby,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,373.3
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.43
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.16
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.9
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.97
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.78
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.24
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.4
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,116.7
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.7
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.65
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.94
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.48
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,50.7
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.17
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.15
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,66.4
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,222.2
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,196.6
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.8
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.71
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.71
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.55
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.8
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.27
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.6
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.3
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,36.1
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.44
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.8
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.54
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,120.41
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,122.26
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,96.65
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,508.9
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,524.0
604491,Tudor Square Tenby,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,406.7
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.6
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.15
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.47
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.35
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.26
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.14
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.8
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,119.2
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.0
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.37
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.87
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,45.61
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.54
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.86
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,73.7
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,202.5
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,183.3
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.3
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.82
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.86
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.19
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.63
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.8
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.3
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.4
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,36.0
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.87
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.76
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.91
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,113.53
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,121.13
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,82.51
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,480.9
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,522.5
604491,Tudor Square Tenby,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.1
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.1
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.91
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.9
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.29
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.64
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.3
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.0
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,124.2
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.0
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.43
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.88
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.85
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.64
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.44
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.7
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,191.5
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,182.8
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.3
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.57
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.55
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.38
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.94
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.03
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.3
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.3
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,35.9
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.95
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.14
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.47
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,114.85
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,128.07
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,95.28
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,487.2
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,549.2
604491,Tudor Square Tenby,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,401.7
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.46
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.94
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.99
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.61
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.19
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.55
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,55.1
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.5
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,130.3
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.8
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.1
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.84
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,47.34
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.7
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.24
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,65.4
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,210.0
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,186.9
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.9
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.43
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.67
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.82
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.12
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.53
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.91
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.5
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.3
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.7
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,35.7
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.68
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.07
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.95
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,114.52
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,129.11
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,90.29
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,485.3
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,552.3
604491,Tudor Square Tenby,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,379.7
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.61
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.02
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.25
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.7
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.9
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.72
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,55.0
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.8
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,132.8
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.2
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.19
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.33
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,46.9
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.05
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.08
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,206.2
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,186.3
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.3
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.57
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.43
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.52
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.22
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.43
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.8
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.7
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.7
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,35.6
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.14
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.76
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.03
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,114.82
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,129.89
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,90.56
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,484.9
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,552.0
604491,Tudor Square Tenby,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,379.8
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.1
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.3
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.06
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.07
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,31.67
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.83
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,54.9
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.1
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,136.4
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.3
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.9
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.89
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,45.1
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.63
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.48
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.5
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,198.7
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,202.3
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.0
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.59
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.08
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.56
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.27
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.11
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.6
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.5
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.6
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,35.5
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.79
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.59
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.19
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,111.74
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,136.32
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,94.26
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,471.7
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,582.0
604491,Tudor Square Tenby,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,395.6
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.67
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.48
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.19
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.96
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,32.2
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.02
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,56.4
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.1
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,138.9
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.0
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.68
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.25
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,46.98
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.44
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.87
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.1
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,207.6
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,227.1
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.8
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.87
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.24
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.31
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.43
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.77
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.5
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.9
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.4
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,35.3
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.59
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.31
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.35
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,114.72
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,144.79
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,96.09
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,114.3
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,485.2
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,618.0
604491,Tudor Square Tenby,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,402.8
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.91
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.42
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.38
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.49
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,31.62
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.01
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,55.5
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.7
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,136.4
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.4
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.85
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.97
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,47.69
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.13
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.69
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.2
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,211.9
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,183.8
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.4
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.51
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.21
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.44
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.91
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.19
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.4
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.9
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.4
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,35.1
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.54
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.93
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.71
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,119.83
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,136.5
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,96.84
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,507.6
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,582.8
604491,Tudor Square Tenby,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,405.9
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.26
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.3
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.6
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.9
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,31.13
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.33
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,55.0
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.8
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,134.2
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.0
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.66
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.74
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.08
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.29
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.39
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.2
