Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,211.4
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,175.2
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,145.6
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.43
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.13
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.37
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.21
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.4
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.1
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,34.9
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.06
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.65
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.89
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,115.83
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,134.2
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,106.13
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,489.5
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,571.4
604491,Tudor Square Tenby,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,445.2
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.52
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.51
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.25
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.53
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.88
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.97
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.7
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.5
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,129.6
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.1
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.54
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.54
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.48
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,44.0
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.93
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.71
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,193.1
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,186.4
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.3
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.72
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.88
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.18
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.8
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.21
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.66
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.8
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.1
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,34.7
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.9
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.66
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.54
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,119.06
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,134.2
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,103.67
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,500.7
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,573.1
604491,Tudor Square Tenby,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,434.1
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.85
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.85
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.2
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.12
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,33.54
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.92
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,57.0
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.4
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,144.8
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.0
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.38
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.17
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.21
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.32
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.0
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,236.5
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,200.6
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.1
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.08
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.35
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.56
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.36
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.67
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.41
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.7
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.2
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,34.5
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.43
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.03
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.63
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,132.04
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,143.66
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,105.36
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,557.0
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,612.0
604491,Tudor Square Tenby,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,441.7
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.15
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.27
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.34
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.24
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,32.75
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.28
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,57.1
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.1
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,141.1
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.8
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.34
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.74
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,53.16
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.37
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.54
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,69.6
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,232.2
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,192.5
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.8
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.54
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.32
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.87
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.34
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.15
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.9
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.0
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.5
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,34.3
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.93
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.78
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.13
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,125.1
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,139.15
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,106.69
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,527.2
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,593.4
604491,Tudor Square Tenby,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,447.6
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.64
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.66
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.43
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.59
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.7
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.2
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.4
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,132.5
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.9
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.07
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.47
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,53.49
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.75
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.01
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,60.6
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,232.3
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,204.0
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,161.0
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.45
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.33
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.82
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.98
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.4
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.9
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.6
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,34.1
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.11
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.72
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.18
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,124.62
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,135.19
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,110.26
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,525.9
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,576.8
604491,Tudor Square Tenby,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,462.9
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.02
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.28
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.74
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.17
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.43
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.18
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.8
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,122.7
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.6
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.74
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.61
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.89
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,53.25
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.96
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.6
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,233.1
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,236.0
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,162.5
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.88
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.81
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.98
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.8
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.0
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,33.9
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.16
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.4
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.27
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,121.52
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,138.56
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,105.38
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,512.5
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,589.4
604491,Tudor Square Tenby,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,442.5
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.97
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.64
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.55
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.26
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.5
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.37
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.0
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,127.6
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.4
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.47
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.12
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.28
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.25
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.59
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.2
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,243.6
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,216.9
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,162.7
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.35
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.85
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.75
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.71
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.75
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,64.3
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.5
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.1
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,33.7
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.9
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.22
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.98
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,128.43
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,137.39
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,106.09
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,539.6
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,586.1
604491,Tudor Square Tenby,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,445.7
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.33
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.44
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.53
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.82
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.4
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.55
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.9
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,124.3
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.2
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.08
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.39
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.06
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,57.66
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.47
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.43
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,62.2
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,249.6
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,221.7
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,162.5
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.43
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.99
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.2
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.74
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.57
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.27
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.4
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.3
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.9
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,33.4
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.16
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.67
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.67
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,132.1
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,140.06
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,105.41
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,556.3
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,599.0
604491,Tudor Square Tenby,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,443.6
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.37
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.99
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.27
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.31
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.05
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.83
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.5
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.6
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,122.6
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.0
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.5
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.73
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.73
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,57.2
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.85
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.91
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.4
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,249.4
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,228.3
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,169.2
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.58
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.14
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.3
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.49
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.57
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.49
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.65
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.5
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.6
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,33.2
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.63
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.39
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.73
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,130.46
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,137.18
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,104.88
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,552.3
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,587.6
604491,Tudor Square Tenby,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,442.2
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.72
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.41
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.71
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.36
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.75
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.85
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.3
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.7
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,130.4
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.2
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.18
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.38
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,53.43
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.8
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.0
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,61.6
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,233.7
