Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,207.8
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,148.6
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.77
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.26
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.91
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.2
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.37
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.1
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.5
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.7
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,32.9
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.16
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.64
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.47
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,126.72
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,133.87
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,101.71
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,537.4
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,576.3
604491,Tudor Square Tenby,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,429.9
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.56
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.91
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.14
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.4
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,33.02
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.46
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,55.7
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.7
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,143.5
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.8
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.71
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.78
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.13
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,57.11
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.69
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.26
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.9
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,249.6
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,219.1
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,162.4
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.77
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.13
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.79
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.14
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.4
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.1
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,32.7
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.27
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.68
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.52
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,129.39
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,143.63
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,105.87
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,548.7
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,613.5
604491,Tudor Square Tenby,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,446.3
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.63
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.36
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.4
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.35
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,33.02
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.74
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,54.8
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.1
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,142.9
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.4
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.66
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.87
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.4
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.38
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.25
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,66.2
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,239.1
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,206.1
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,149.4
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.45
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.17
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.07
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.58
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.68
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.2
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,32.4
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.71
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.3
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.73
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,129.53
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,138.94
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,103.3
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,548.6
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,594.5
604491,Tudor Square Tenby,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,435.5
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.75
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.43
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.13
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.63
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.1
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.12
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,54.4
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.7
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,129.9
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.9
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.72
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.4
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,53.31
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.1
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.56
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.5
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,231.4
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,234.6
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,159.1
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.31
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.68
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.13
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.81
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.48
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.76
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.7
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.5
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,32.2
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.96
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.11
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.92
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,130.42
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,142.2
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,104.96
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,548.9
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,607.9
604491,Tudor Square Tenby,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,442.2
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.36
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.34
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.12
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.49
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.36
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.26
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.8
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.8
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,127.3
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.0
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.08
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.56
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,51.94
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.66
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.66
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.2
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,227.7
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,216.2
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,175.3
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.92
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.05
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.44
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.68
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.87
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.55
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.6
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.9
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,31.9
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.04
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.58
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.26
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,118.95
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,133.88
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,105.53
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,504.7
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,572.6
604491,Tudor Square Tenby,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,444.6
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.23
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.09
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.62
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.37
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,31.67
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.35
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,58.7
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.1
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,137.2
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.3
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.6
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.06
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,51.39
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.72
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.01
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,227.6
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,220.3
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,164.6
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.53
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.64
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.34
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.85
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.58
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.4
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,31.6
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.73
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.79
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.04
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,117.74
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,139.22
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,106.76
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,499.8
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,595.3
604491,Tudor Square Tenby,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,448.8
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.97
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.54
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.06
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.31
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,32.22
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.77
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,59.5
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.6
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,138.8
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.6
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.65
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.29
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,52.69
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.55
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.58
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,65.6
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,231.3
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,191.0
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,154.3
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.58
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.02
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.73
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.45
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.03
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.0
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.1
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,31.3
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.12
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.39
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.16
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,121.54
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,139.28
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,104.65
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,513.6
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,595.4
604491,Tudor Square Tenby,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,439.9
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.78
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.04
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.28
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.94
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,31.21
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.96
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,56.6
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.1
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,134.6
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,102.0
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.95
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.3
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,45.83
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.88
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.78
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,60.5
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,205.5
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,173.3
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.9
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.52
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.61
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.29
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.86
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.01
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.51
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.4
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.6
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,31.0
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.49
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.88
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.34
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,110.28
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,130.47
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,103.07
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,469.6
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,561.8
604491,Tudor Square Tenby,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,435.2
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.26
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.4
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.12
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.88
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.55
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.37
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.6
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,129.0
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,100.0
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.18
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.82
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.22
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.89
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.4
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.2
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,181.5
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,152.2
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.9
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.65
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.68
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.76
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.55
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.99
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.1
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.5
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,30.8
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.82
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.04
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.29
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,117.88
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,120.83
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,97.58
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,503.5
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,524.0
604491,Tudor Square Tenby,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,414.3
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.48
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.37
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.42
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.06
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,32.64
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.93
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.7
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.6
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,140.2
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,101.5
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.94
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.86
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.47
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.64
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.98
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.8
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,167.5
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,146.6
