Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.9
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.4
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.7
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.74
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.6
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.25
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.58
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.9
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.4
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,30.6
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.13
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.16
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.27
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,118.19
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,126.31
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,96.26
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,502.9
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,541.4
604491,Tudor Square Tenby,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,406.2
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.21
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.27
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.49
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.99
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.21
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.75
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.3
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,122.2
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.5
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.99
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.97
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.11
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.3
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.98
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.7
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,171.0
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,161.9
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.7
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.92
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.93
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.79
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.07
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.5
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.44
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.9
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.0
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,30.3
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.54
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.87
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.42
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,113.53
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,119.37
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,86.17
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,482.7
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,513.1
604491,Tudor Square Tenby,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,364.8
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.22
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.64
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.56
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.19
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.56
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.52
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.8
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,119.1
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.8
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.28
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.56
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.3
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.97
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.95
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,164.1
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,168.6
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.8
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.04
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.09
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.04
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.17
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.78
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.9
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.3
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,30.1
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.87
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.38
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.96
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,109.09
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,122.55
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,84.79
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,462.0
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,526.6
604491,Tudor Square Tenby,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,358.8
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.0
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.32
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.56
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.46
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.78
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.29
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.2
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.3
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,123.3
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.2
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.56
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.96
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,43.29
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.9
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.71
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.5
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,192.0
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,180.4
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.0
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.81
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.2
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.4
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.15
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.04
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.23
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.13
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.7
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.0
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,29.8
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.01
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.05
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.36
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,121.75
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,131.17
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,87.89
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,515.7
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,560.1
604491,Tudor Square Tenby,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,371.1
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.13
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.15
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.33
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.04
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.31
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.61
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.7
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,115.6
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.1
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.36
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.55
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.43
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.4
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.41
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.39
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.8
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,180.9
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,168.9
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.1
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.16
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.0
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.71
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.47
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.68
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.96
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.2
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.2
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,29.6
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.35
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.97
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.31
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,122.55
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,123.73
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,82.23
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,518.2
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,523.8
604491,Tudor Square Tenby,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.6
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.56
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.72
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.7
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.48
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.35
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.3
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.6
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,103.5
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.3
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.0
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.03
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.9
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.94
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.21
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,176.1
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,195.2
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.2
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.11
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.26
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.81
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.6
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.36
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.22
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.08
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.8
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.1
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,29.4
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.72
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.04
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.74
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,118.34
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,126.61
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,82.8
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,502.3
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,533.8
604491,Tudor Square Tenby,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.4
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.72
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.57
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.15
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.08
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.5
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.81
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.2
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,103.6
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.3
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.29
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.94
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,43.05
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.94
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.36
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.5
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,191.1
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,196.0
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.6
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.89
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.0
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.0
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.02
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.24
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.48
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.14
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.2
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,29.2
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.46
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.25
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,118.37
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,119.05
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,90.1
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,500.0
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,503.7
604491,Tudor Square Tenby,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,379.3
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.25
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.07
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.48
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.16
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.08
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.64
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.7
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.8
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.7
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.94
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.11
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.85
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.6
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.68
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,179.8
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,181.4
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.6
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.88
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.07
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.9
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.99
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.48
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.06
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.15
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.7
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.2
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,29.0
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.93
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.6
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.69
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,116.32
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,111.91
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,98.3
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,490.4
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,473.7
604491,Tudor Square Tenby,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,412.5
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.0
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.03
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.39
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.34
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.26
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.87
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.5
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.3
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.8
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.01
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.77
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.07
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.53
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.37
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,176.8
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,185.6
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.8
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.64
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,68.0
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.0
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.67
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.44
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.45
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.11
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,28.8
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.87
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.76
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.02
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,120.7
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,105.13
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,78.73
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,512.1
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,445.9
604491,Tudor Square Tenby,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.7
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.4
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.04
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.09
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.81
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.92
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.52
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.2
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.5
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.3
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.87
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.7
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.81
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.16
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.2
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,168.7
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,191.5
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.6
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
