Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.71
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.71
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,76.0
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,116.4
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.76
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.49
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.85
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.68
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,28.6
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.21
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.84
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,112.0
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,105.18
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,76.8
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,475.0
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,444.1
604491,Tudor Square Tenby,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.15
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.09
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.58
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.69
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.95
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.2
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.2
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.4
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.59
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.92
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.62
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.04
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.17
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,156.4
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,222.7
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.6
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.89
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.23
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,67.4
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.1
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.2
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.77
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.19
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.57
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.54
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.0
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.9
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,28.5
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.27
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.53
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.09
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,105.17
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,114.5
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,87.89
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,445.6
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,482.9
604491,Tudor Square Tenby,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,369.9
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.39
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.81
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.97
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.5
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.34
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.08
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.3
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.2
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.7
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.68
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.0
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.55
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.4
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.54
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,148.6
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,217.8
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.9
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.82
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.98
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.9
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.6
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.9
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.31
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.96
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.92
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.3
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,28.4
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.55
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.61
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,97.28
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,108.15
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,78.01
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,412.6
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,457.7
604491,Tudor Square Tenby,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.3
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.82
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.86
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.75
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.22
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.31
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.22
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.6
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.2
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.7
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.8
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.35
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.69
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.7
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.17
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,170.2
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,172.7
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.9
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.78
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.97
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,66.3
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.5
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.7
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.93
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.47
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.03
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.12
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.9
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,28.4
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.96
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.66
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,105.73
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,104.87
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,77.39
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,446.6
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,443.4
604491,Tudor Square Tenby,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.82
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.31
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.21
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.6
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.34
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.5
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.8
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.1
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.09
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.97
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.15
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.6
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,150.2
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,155.4
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.6
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.9
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.89
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.0
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.6
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.5
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.36
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.1
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.96
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.06
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.1
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,28.3
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.55
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.66
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.07
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,98.66
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,103.23
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,70.88
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,417.7
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,439.4
604491,Tudor Square Tenby,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.85
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.92
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.34
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.72
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.02
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.84
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.0
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.0
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.71
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.0
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.59
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.54
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.3
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.3
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.1
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.9
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.44
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.9
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.0
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.37
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.83
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.32
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.61
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,28.3
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.94
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.9
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,76.28
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,87.37
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,66.36
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.7
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,370.4
604491,Tudor Square Tenby,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.66
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.89
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.48
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.72
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.48
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.05
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.4
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.66
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.75
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.8
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.33
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.85
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.9
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.9
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.9
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.28
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.13
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.91
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,28.3
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.26
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.95
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,67.58
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,76.78
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,54.14
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.2
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.3
604491,Tudor Square Tenby,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.76
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.59
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.79
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.15
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.82
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.09
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.9
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.5
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.67
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.06
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.94
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.64
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.62
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.5
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.5
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,105.4
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.62
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.66
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,28.2
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.2
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.38
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,63.63
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,69.38
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.16
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
604491,Tudor Square Tenby,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.23
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.65
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.9
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.78
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.69
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.48
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.12
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.36
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.36
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.21
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.5
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.3
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.44
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,28.2
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.76
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,55.38
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,59.38
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.3
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
604491,Tudor Square Tenby,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.05
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.9
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.45
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.63
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.6
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.05
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.19
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.62
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.16
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.31
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.03
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.3
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.2
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.3
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
