Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.97
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.35
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,28.3
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.35
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.39
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,55.25
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,56.52
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.35
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
604491,Tudor Square Tenby,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.31
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.49
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.79
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.49
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.99
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.9
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.92
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.61
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.1
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.49
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.49
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.8
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.1
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.74
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,28.3
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.82
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.56
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,54.74
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,55.76
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.86
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
604491,Tudor Square Tenby,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.13
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.79
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.69
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.35
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.51
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.68
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.5
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.35
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.37
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.92
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.19
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.9
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.1
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.09
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,28.3
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.73
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.3
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,51.88
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,57.04
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.88
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
604491,Tudor Square Tenby,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.32
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.41
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.68
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.49
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.1
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.72
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.44
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.82
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.11
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.56
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.1
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.9
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.8
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.72
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,28.3
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.3
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.73
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,56.82
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,59.21
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.71
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
604491,Tudor Square Tenby,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.27
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.32
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.3
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.15
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.26
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.1
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.86
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.4
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.63
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.97
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.95
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,82.1
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,145.2
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.3
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.93
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,28.3
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.62
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.07
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,64.99
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,54.93
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.82
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
604491,Tudor Square Tenby,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.85
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.91
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.98
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.62
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.53
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.15
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.86
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.26
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.42
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.53
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.3
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.5
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.1
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.88
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.13
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,28.4
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.82
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.46
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,59.25
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.87
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
604491,Tudor Square Tenby,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.9
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.41
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.05
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.78
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.18
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.06
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.04
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.16
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.12
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.58
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.98
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.9
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.7
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.7
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.99
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,28.4
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.03
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.51
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.31
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,54.52
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,49.49
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.93
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
604491,Tudor Square Tenby,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.74
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.97
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.6
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.37
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.04
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.98
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.56
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.86
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.5
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.4
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.9
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.4
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,28.5
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.43
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.88
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,53.74
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,48.43
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.97
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
604491,Tudor Square Tenby,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.33
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.46
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.72
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.39
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.77
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.03
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.85
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.74
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.78
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.9
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.37
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.2
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.7
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.7
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.19
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.11
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,28.6
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.84
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.09
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,57.53
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,52.23
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.85
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
604491,Tudor Square Tenby,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.17
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.05
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.07
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.07
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.94
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.11
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.61
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.8
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.51
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.64
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.98
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.7
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.1
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.9
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.3
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
