Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.68
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.89
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,28.6
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.31
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.81
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,62.38
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,53.08
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,42.34
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.3
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
604491,Tudor Square Tenby,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.29
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.23
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.26
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.51
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.06
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.99
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.7
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.53
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.56
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.08
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.44
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,65.3
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.0
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.1
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.36
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.82
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,28.7
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.17
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.54
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,59.84
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,49.31
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.67
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
604491,Tudor Square Tenby,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.17
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.11
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.23
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.3
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.09
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.17
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.13
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.73
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.97
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.43
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.29
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.1
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.3
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.5
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.4
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,28.8
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.1
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.43
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,61.19
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,52.02
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,38.97
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
604491,Tudor Square Tenby,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.14
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.54
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.89
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.34
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.63
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.02
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.43
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.74
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.17
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.9
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.3
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.4
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.79
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,28.8
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.13
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.41
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,54.41
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,46.46
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.16
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
604491,Tudor Square Tenby,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.99
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.4
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.91
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.83
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.38
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.61
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.35
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.41
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.03
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.37
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.0
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.4
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.15
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.47
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,28.9
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.09
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.43
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,56.38
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.28
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
604491,Tudor Square Tenby,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.99
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.27
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.84
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.14
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.22
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.95
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.79
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.35
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.12
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.71
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.3
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.8
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.0
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.92
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.36
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.12
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,29.0
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.61
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.82
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,62.05
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,46.61
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,36.36
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.2
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
604491,Tudor Square Tenby,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.55
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.74
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.06
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.86
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.28
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.66
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.79
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.47
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.1
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.0
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.8
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.92
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.51
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.06
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,29.1
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.98
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,57.72
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,45.86
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,35.09
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
604491,Tudor Square Tenby,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.14
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.07
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.87
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.06
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.5
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.05
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.68
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.52
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.74
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.93
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.33
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,60.0
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.8
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.5
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.94
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,29.2
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.64
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.13
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,57.9
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,43.02
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,34.36
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
604491,Tudor Square Tenby,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.86
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.56
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.61
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.99
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.81
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.31
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.58
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.0
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.9
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.5
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.6
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.31
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.1
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.44
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,29.3
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.15
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.38
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.62
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,54.93
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,48.29
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,38.04
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
604491,Tudor Square Tenby,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.33
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.27
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.85
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.44
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.05
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.64
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.96
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.84
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.3
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.31
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.29
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.6
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.9
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.0
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
