Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.78
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.62
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.41
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.02
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.6
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,29.4
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.53
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.38
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,62.01
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,50.58
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,40.37
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
604491,Tudor Square Tenby,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.86
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.86
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.82
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.34
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.73
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.26
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.07
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.64
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.29
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.14
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.4
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.7
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.31
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.74
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.79
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,29.5
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.91
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.76
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,53.79
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,44.83
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,37.6
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
604491,Tudor Square Tenby,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.03
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.04
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.57
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.9
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.69
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.7
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.55
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.03
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.85
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.44
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.2
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.5
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.45
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.19
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.03
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.1
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,29.5
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.16
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.78
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.48
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,53.25
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,51.39
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,41.28
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
604491,Tudor Square Tenby,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.3
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.08
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.61
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.27
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.79
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.7
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.46
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.15
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.5
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.23
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.9
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.0
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.17
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.06
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.47
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.62
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.5
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,29.7
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.26
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.43
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,56.41
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,52.54
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,46.68
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
604491,Tudor Square Tenby,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.13
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.95
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.92
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.88
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.7
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.41
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.97
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.28
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.02
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.68
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.0
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.2
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.7
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,29.8
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.26
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.09
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.97
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,44.49
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,44.81
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.28
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
604491,Tudor Square Tenby,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.47
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.85
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.61
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.88
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.51
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.61
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.87
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.8
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.13
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.38
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.1
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.8
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.1
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.56
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,29.9
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.08
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.08
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.5
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,48.05
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,40.44
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.5
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
604491,Tudor Square Tenby,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.97
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.65
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.82
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.56
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.3
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.74
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.58
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.27
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.46
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.37
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.2
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.0
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.19
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,30.0
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.84
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.81
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,47.55
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,42.31
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.93
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
604491,Tudor Square Tenby,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.45
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.31
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.37
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.21
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.29
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.69
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.22
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.57
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.96
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.5
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.6
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.22
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,30.2
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.49
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.59
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,45.08
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,41.41
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.94
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
604491,Tudor Square Tenby,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.82
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.13
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.4
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.06
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.56
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.28
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.19
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.31
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.31
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.2
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.5
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.29
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,30.3
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.87
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.68
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.4
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,48.15
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,41.22
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.04
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
604491,Tudor Square Tenby,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.34
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.39
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.35
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.52
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.94
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.47
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.48
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.46
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.75
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.47
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.0
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.6
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.1
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.12
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
