Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.07
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.1
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,30.4
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.32
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.4
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,51.27
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,43.77
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.46
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
604491,Tudor Square Tenby,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.31
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.01
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.92
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.61
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.4
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.19
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.13
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.81
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.34
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.44
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.4
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.5
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.0
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.72
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,30.5
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.58
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.72
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,55.81
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,42.2
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.89
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
604491,Tudor Square Tenby,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.2
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.02
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.49
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.94
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.71
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.0
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.34
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.81
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.17
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.2
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.7
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.01
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.21
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,30.6
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.11
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.43
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,55.06
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,42.4
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.09
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
604491,Tudor Square Tenby,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.46
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.34
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.37
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.72
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.94
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.22
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.62
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.32
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.41
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.2
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.0
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.15
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.34
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,30.8
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.86
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.4
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,53.32
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,43.78
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.39
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
604491,Tudor Square Tenby,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.91
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.6
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.12
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.35
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.96
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.15
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.81
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.42
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.79
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.85
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.1
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.9
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.4
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.34
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,30.9
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.64
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.81
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,52.73
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,43.6
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.77
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
604491,Tudor Square Tenby,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.81
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.27
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.58
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.05
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.84
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.58
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.58
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.7
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.75
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.78
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.3
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.3
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.36
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,31.0
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.56
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.71
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,43.01
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,42.9
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.9
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
604491,Tudor Square Tenby,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.58
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.87
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.34
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.16
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.35
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.61
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.15
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.81
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.23
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.11
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,59.4
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.7
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.7
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.29
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,31.1
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.89
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.87
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,46.22
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,42.42
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.25
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
604491,Tudor Square Tenby,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.26
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.32
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.57
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.89
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.68
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.54
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.51
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.59
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.06
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.94
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.45
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.6
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.9
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.8
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.82
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,31.3
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.85
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.99
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.99
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,47.84
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,41.26
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.08
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
604491,Tudor Square Tenby,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.92
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.12
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.14
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.28
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.06
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.01
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.71
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.2
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.67
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.67
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.3
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.2
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.5
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.99
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,31.4
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.45
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.51
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,46.76
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,45.28
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.69
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
604491,Tudor Square Tenby,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.84
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.86
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.95
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.22
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.98
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.68
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.71
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.55
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.78
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.08
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.78
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.1
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.8
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.3
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
