Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,31.5
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.14
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.92
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,48.59
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,47.61
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.21
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
604491,Tudor Square Tenby,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.28
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.33
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.58
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.69
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.71
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.44
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.13
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.78
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.83
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.3
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.26
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.8
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.5
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.75
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,31.6
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.12
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.32
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,48.59
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,43.6
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.22
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
604491,Tudor Square Tenby,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.71
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.2
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.62
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.49
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.65
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.42
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.25
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.92
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.62
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.85
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.69
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,64.8
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.8
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.6
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.32
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,31.8
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.05
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.59
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,53.11
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,42.88
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.55
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
604491,Tudor Square Tenby,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.08
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.65
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.17
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.88
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.19
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.33
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.67
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.79
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.35
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.65
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,73.6
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.8
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.3
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.07
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,31.9
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.31
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.13
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,57.17
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,43.17
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.91
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
604491,Tudor Square Tenby,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.89
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.18
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.19
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.47
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.73
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.73
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.42
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.69
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.6
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.94
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.3
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.2
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.6
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.93
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,32.0
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.78
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.82
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,50.12
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,41.51
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.16
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
604491,Tudor Square Tenby,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.18
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.25
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.16
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.11
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.93
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.11
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.24
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.99
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.08
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.06
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.98
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,65.6
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.7
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.7
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.39
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,32.2
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.02
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.93
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.93
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,54.55
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,48.72
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.66
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
604491,Tudor Square Tenby,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.65
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.66
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.31
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.91
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.95
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.52
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.65
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.68
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.4
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.34
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,68.5
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,133.6
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.4
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.1
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.73
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,32.3
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.87
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.82
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.5
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,60.31
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,47.38
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.72
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
604491,Tudor Square Tenby,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.99
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.02
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.63
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.14
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.74
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.33
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.11
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.71
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.7
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.05
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,60.3
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.1
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.3
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.44
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,32.4
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.79
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.33
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.89
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,53.33
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,42.43
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.21
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
604491,Tudor Square Tenby,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.34
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.06
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.11
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.7
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.96
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.28
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.7
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.78
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.55
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.21
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.12
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.09
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,63.8
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,128.8
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.8
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.49
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,36.2
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.37
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,57.16
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,48.62
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.69
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
604491,Tudor Square Tenby,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.54
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.78
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.72
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.16
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.11
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.0
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.5
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.14
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.02
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.85
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.65
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,62.8
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.0
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.0
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.68
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.99
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
