Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,36.4
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.73
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.27
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.65
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.6
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,58.39
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,49.25
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.41
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
604491,Tudor Square Tenby,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.72
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.86
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.62
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.59
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.07
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.25
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.35
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.79
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.88
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.43
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.95
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,68.7
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.5
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.9
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.6
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,36.5
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.34
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.01
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.02
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,61.05
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,47.51
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.52
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,119.9
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
604491,Tudor Square Tenby,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.83
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.12
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.18
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.79
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.1
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.94
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.94
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.21
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.6
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.15
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.0
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.6
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.2
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.5
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,36.6
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.46
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.89
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,60.44
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,48.96
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.58
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.9
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
604491,Tudor Square Tenby,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.52
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.21
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.57
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.99
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.72
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.06
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.31
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.71
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.43
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.75
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.3
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.2
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.3
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.2
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.62
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,36.9
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.12
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.65
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,60.12
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,47.03
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.71
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,109.2
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
604491,Tudor Square Tenby,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.2
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.79
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.46
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.44
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.57
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.65
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.1
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.91
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.19
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.8
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.18
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.55
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,60.6
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.2
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.0
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.39
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.08
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,37.0
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.02
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.66
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,59.67
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,45.98
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.92
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,117.6
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
604491,Tudor Square Tenby,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.86
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.59
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.62
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.55
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.73
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.52
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.4
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.5
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.11
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.83
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.94
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.18
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.64
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,62.3
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.3
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.8
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.05
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,37.2
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.8
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.92
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,61.62
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,47.59
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.33
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,121.8
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
604491,Tudor Square Tenby,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.74
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.9
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.55
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.82
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.14
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.66
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.58
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.1
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.61
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.11
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,67.4
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.1
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.6
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.38
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,37.4
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.7
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.22
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.45
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,60.91
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,48.6
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.49
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,119.1
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
604491,Tudor Square Tenby,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.14
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.04
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.86
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.65
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.64
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.39
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.13
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.94
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.07
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.56
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.8
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.9
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.3
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.0
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.81
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.29
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,37.5
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.99
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.21
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,62.02
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,50.4
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.76
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,123.1
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
604491,Tudor Square Tenby,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.93
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.97
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.11
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.19
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.57
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.77
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.0
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.1
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.64
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.4
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.1
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.47
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.74
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.1
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.3
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.45
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.94
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,37.7
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.89
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.22
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,62.4
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,53.56
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.92
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
604491,Tudor Square Tenby,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.65
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.26
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.26
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.62
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.64
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.35
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.7
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.67
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.65
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.35
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.28
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,63.4
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,148.6
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,118.9
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.29
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.07
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
