Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,37.8
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.27
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.16
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.51
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,72.04
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,60.87
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.42
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,124.5
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.6
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
604491,Tudor Square Tenby,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.53
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.6
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.85
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.76
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.77
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.8
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.58
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.9
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.64
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.76
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.37
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,69.1
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,133.8
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.1
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.5
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.29
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.91
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,37.9
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.57
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.92
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.89
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,68.32
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,51.46
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.09
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,134.0
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
604491,Tudor Square Tenby,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.66
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.1
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.18
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.31
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.4
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.43
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.5
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.17
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.98
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.22
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.58
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.45
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.38
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.2
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,128.5
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.6
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.5
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.42
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,38.1
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.26
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.89
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.4
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,64.5
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,61.06
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.65
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
604491,Tudor Square Tenby,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.28
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.68
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.47
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.94
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.99
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.98
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.5
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.5
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.74
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.27
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.86
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.75
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.9
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.4
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,142.1
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.1
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.3
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.41
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,38.2
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.19
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.64
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.7
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,67.58
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,57.62
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.99
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,112.7
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.8
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
604491,Tudor Square Tenby,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.66
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.64
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.56
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.57
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.58
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.11
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.5
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.05
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.47
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.5
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.68
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.59
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.03
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,69.0
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,154.0
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.0
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.0
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.15
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.1
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,38.4
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.39
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.89
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.01
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,71.99
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,56.03
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.42
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,132.2
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.1
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
604491,Tudor Square Tenby,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.51
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.67
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.88
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.07
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.28
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.69
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.5
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.0
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.41
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.55
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.09
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.36
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.78
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.61
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,64.4
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,148.1
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.6
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.6
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.78
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.02
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,38.5
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.65
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.95
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.01
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,74.34
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,60.36
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.45
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,116.1
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,317.3
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
604491,Tudor Square Tenby,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.04
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.25
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.36
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.53
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.09
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.76
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.6
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.64
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.72
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.28
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.01
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.68
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.87
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,61.0
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,151.6
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.3
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.2
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.4
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.59
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.97
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,38.6
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.6
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.69
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.41
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,76.51
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,75.95
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,55.14
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,325.4
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,330.9
604491,Tudor Square Tenby,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.56
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.87
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.04
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.48
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.66
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.91
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.6
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.8
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.84
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.41
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.05
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.96
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.65
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.83
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,74.4
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,167.6
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,111.0
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.3
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.67
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.48
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.43
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,38.7
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.65
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.41
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.07
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,83.82
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,73.31
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.84
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,134.3
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,356.5
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.0
604491,Tudor Square Tenby,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.18
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.1
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.19
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.22
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.11
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.15
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.2
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.3
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.4
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.43
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.31
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.44
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.15
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.06
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.15
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,77.6
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,183.4
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,119.1
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.9
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.96
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,38.8
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.92
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.31
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.13
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,87.74
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,82.15
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,61.21
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,121.2
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,370.8
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,353.9
604491,Tudor Square Tenby,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.67
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.82
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.01
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.36
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.51
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.12
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.3
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.2
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.9
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.24
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.07
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.96
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.31
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.8
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.39
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,143.9
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,125.2
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.8
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.34
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,38.9
