Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.39
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.85
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.84
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,85.41
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,78.45
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,69.83
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,112.2
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,356.9
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.9
604491,Tudor Square Tenby,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.3
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.97
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.85
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.41
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.25
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.57
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.62
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.5
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.5
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.5
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.61
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.71
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.34
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.85
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.02
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.91
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,171.9
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,143.2
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.2
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.96
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,38.8
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.52
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.81
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.93
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,93.93
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,87.79
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,70.18
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,118.6
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,394.0
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,377.1
604491,Tudor Square Tenby,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.94
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.69
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.55
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.75
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.48
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.5
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.5
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.2
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.2
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.81
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.53
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.68
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,43.7
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.21
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.88
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,71.0
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,193.8
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,141.0
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.0
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.33
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,39.0
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.96
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.93
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.71
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,99.38
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,82.98
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,71.76
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,147.4
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,418.3
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.9
604491,Tudor Square Tenby,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.15
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.99
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.35
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.12
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.72
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.77
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.2
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.3
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.1
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.52
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.96
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.15
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.68
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.42
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.44
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,65.0
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,190.0
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,149.3
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.0
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.68
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,39.0
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.29
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.2
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.12
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,95.92
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,93.75
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,67.49
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,121.6
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,407.2
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,403.9
604491,Tudor Square Tenby,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.35
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.5
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.91
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.94
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.62
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.12
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.4
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.6
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.2
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.34
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.65
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.5
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,43.7
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.1
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.38
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,193.9
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,164.2
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.7
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.71
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,39.1
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.58
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.99
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.32
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,94.99
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,93.9
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,70.61
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,401.8
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,405.2
604491,Tudor Square Tenby,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.55
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.53
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.39
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.62
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.49
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.28
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.0
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.8
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.1
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.52
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.74
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.49
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.94
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.88
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.54
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,190.0
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,177.5
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.3
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.21
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,39.1
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.16
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.88
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.72
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,91.55
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,99.0
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,68.99
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,387.1
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,423.5
604491,Tudor Square Tenby,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.88
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.31
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.48
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.1
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.67
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.7
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.7
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.8
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.9
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.44
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.89
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.92
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,45.63
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.68
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.39
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,64.3
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,202.6
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,164.8
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.9
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.04
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,39.1
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.28
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.28
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.5
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,102.02
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,96.52
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,69.8
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,140.0
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,432.4
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,415.7
604491,Tudor Square Tenby,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.06
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.13
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.19
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.45
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.63
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.1
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.1
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,98.5
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.5
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.23
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.52
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.14
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.47
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.63
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.48
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,168.4
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,181.6
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.8
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.87
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,39.2
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.15
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.27
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.93
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,97.48
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,102.43
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,71.76
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,115.1
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,412.1
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,439.0
604491,Tudor Square Tenby,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.78
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.84
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.54
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.8
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.75
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.87
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.2
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.8
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.2
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.79
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.59
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.15
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.86
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.74
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.64
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.6
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,212.3
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,172.7
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.2
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.43
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,39.2
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.4
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.68
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.79
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,104.86
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,99.52
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,78.45
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,124.3
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,441.9
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,426.9
604491,Tudor Square Tenby,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.1
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.92
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.1
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.44
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.06
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.68
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.16
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.1
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.7
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.2
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.68
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.15
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.65
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,53.47
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.6
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.08
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,69.2
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,230.9
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,189.6
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,154.4
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.76
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.6
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,39.3
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
