Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.19
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.67
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.91
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,111.92
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,101.44
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,78.47
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,144.9
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,470.1
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,434.9
604491,Tudor Square Tenby,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.3
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.64
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.83
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.59
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.36
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.72
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.81
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.2
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.8
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.3
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.75
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.94
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.55
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.18
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.56
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.4
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,65.4
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,212.0
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,186.6
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.0
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.27
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.59
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,39.3
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.37
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.97
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.85
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,106.47
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,100.19
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,74.07
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,141.3
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,448.1
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,432.0
604491,Tudor Square Tenby,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.4
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.35
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.96
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.41
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.25
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.87
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.75
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.1
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,99.7
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.6
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.88
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.7
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,45.58
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.03
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.26
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.6
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,201.5
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,185.0
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,141.0
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.98
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.47
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,39.2
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.18
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.04
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.12
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,105.55
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,104.06
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,76.44
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,127.2
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,445.3
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,447.9
604491,Tudor Square Tenby,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.35
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.61
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.34
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.88
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.77
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.3
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.3
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.4
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.1
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.4
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.35
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.54
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,46.68
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.46
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.28
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,206.6
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,195.6
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,163.1
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.02
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,39.2
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.78
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.24
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.29
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,107.06
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,102.1
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,85.21
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,453.3
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,440.4
604491,Tudor Square Tenby,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,362.2
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.59
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.58
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.34
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.22
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.5
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.16
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.0
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.2
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.4
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.78
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.06
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.07
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,47.04
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.23
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,45.91
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.1
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,208.8
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,206.9
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,194.4
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.6
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,39.1
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.62
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.57
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.63
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,101.79
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,102.25
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,90.99
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,111.6
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,433.5
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,443.6
604491,Tudor Square Tenby,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,386.6
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.45
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.55
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.98
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.88
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.99
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.24
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.1
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.9
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.3
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.4
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.66
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.16
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,50.58
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.9
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,48.84
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.5
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,225.7
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,205.2
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,207.0
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.23
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,39.0
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.84
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.12
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.31
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,107.98
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,105.32
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,101.12
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,459.0
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,455.1
604491,Tudor Square Tenby,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,428.7
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.95
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.62
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.17
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.8
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.93
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.83
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.4
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.9
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.8
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.03
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.12
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.48
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.91
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.55
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.66
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,66.6
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,243.4
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,212.8
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,161.8
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.24
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,39.0
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.35
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.26
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.08
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,118.12
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,105.94
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,90.79
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,126.9
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,501.6
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,456.4
604491,Tudor Square Tenby,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,384.7
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.53
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.6
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.93
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.37
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.71
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.52
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.1
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.0
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.6
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.72
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.31
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.59
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,53.53
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.94
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.54
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,66.8
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,237.2
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,226.9
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,147.8
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.62
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,38.9
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.99
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.01
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.85
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,113.52
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,112.34
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,88.84
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,481.7
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,484.0
604491,Tudor Square Tenby,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,376.8
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.74
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.7
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.77
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.93
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.76
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.6
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.7
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.2
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.1
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.91
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.05
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.63
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.93
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.2
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,67.7
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,240.6
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,212.4
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,150.4
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.9
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,38.9
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.55
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.06
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.72
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,113.53
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,109.83
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,83.02
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,482.0
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,470.0
604491,Tudor Square Tenby,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,352.8
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.27
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.58
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.12
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.02
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.35
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.98
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.5
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.5
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.2
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.24
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.07
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.55
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,52.28
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.28
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.98
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,70.7
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,231.9
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,207.0
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,141.8
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.33
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,38.8
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
