Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.5
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.53
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.56
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,109.31
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,111.94
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,81.57
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,465.3
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,482.5
604491,Tudor Square Tenby,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.7
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.51
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.05
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.59
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.94
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.46
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.44
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.3
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,102.2
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.6
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.4
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,12.79
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.61
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,51.65
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.46
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.54
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,78.0
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,230.9
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,217.5
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.8
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.31
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.08
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,38.8
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.8
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.15
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.45
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,108.85
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,117.62
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,81.65
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,464.0
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,507.6
604491,Tudor Square Tenby,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.5
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.4
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.18
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.77
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.9
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.54
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.16
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.1
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,98.6
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.6
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.64
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,12.65
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,49.82
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.8
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.41
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,65.6
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,224.9
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,218.0
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.7
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.5
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.61
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,38.7
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.99
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.53
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.78
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,108.69
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,116.35
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,82.25
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,463.5
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,501.9
604491,Tudor Square Tenby,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.9
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.62
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.85
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.95
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.74
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.79
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.91
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.6
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,103.5
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.2
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.07
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.77
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,51.13
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.77
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.47
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,65.8
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,230.3
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,233.2
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.0
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.95
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.38
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.21
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,38.6
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.47
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.53
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,115.27
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,121.62
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,87.19
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,109.7
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,491.5
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,521.4
604491,Tudor Square Tenby,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,369.6
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.17
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.75
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.31
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.1
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.6
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.53
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.4
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.1
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.2
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.98
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.99
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.08
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.28
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.12
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,77.9
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,240.9
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,216.8
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.2
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.89
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.34
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.81
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.38
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,38.5
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.08
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.98
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.81
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,114.04
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,114.81
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,83.87
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,488.2
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,497.2
604491,Tudor Square Tenby,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.5
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.62
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.62
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.38
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.73
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.1
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.44
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.4
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.1
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.7
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.54
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.05
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.36
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,53.29
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.23
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.54
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,69.4
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,238.8
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,211.4
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,147.9
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.72
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.8
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.7
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.23
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.64
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.0
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,38.3
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.21
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.14
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.67
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,122.78
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,113.21
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,88.49
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,157.5
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,525.2
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,490.2
604491,Tudor Square Tenby,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,375.8
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.02
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.63
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.6
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.43
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.39
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.3
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.5
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.4
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.9
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.23
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.65
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.45
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.62
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.49
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,68.3
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,250.2
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,219.5
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,155.7
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.22
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.81
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,70.0
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.6
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.83
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.43
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.22
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.1
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,38.3
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.62
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.2
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.58
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,135.18
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,112.8
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,95.04
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,167.2
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,573.2
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,485.0
604491,Tudor Square Tenby,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,402.9
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.33
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.95
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.18
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.91
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.67
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.69
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.7
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.7
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.7
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.22
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.32
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,52.76
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.53
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.22
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,68.8
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,232.3
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,196.3
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.7
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.94
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.71
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,67.0
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.3
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.46
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.74
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.9
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.6
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,38.1
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.65
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.38
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.72
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,126.26
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,105.61
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,97.11
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,139.2
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,537.7
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,459.2
604491,Tudor Square Tenby,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,413.1
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.52
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.43
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.96
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.22
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.42
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.65
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.3
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.1
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.0
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.21
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.33
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.06
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,51.36
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.9
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.4
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,64.0
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,226.8
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,210.6
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.6
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.96
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.92
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.85
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.61
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.85
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.36
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,38.1
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.98
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.53
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.68
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,121.38
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,112.01
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,90.74
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,116.7
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,514.9
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,485.3
604491,Tudor Square Tenby,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,384.8
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.24
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.1
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.57
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.05
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.63
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.73
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.0
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.6
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.9
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.29
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.37
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,53.94
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.8
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.77
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,68.3
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,237.1
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,222.7
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,152.2
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.62
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.3
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.35
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.63
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.4
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,38.0
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
