Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.8
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.78
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.29
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,122.35
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,114.56
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,93.16
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,519.7
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,496.3
604491,Tudor Square Tenby,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,394.5
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.96
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.32
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.34
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.04
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.9
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.11
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.7
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.0
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.4
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.41
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.56
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.73
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,55.44
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.24
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.13
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,66.0
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,241.4
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,228.2
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,172.4
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.17
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.65
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.83
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.68
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.5
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,37.9
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.81
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.62
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.15
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,123.59
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,116.15
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,92.54
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,525.4
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,502.6
604491,Tudor Square Tenby,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,393.5
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.48
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.41
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.28
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.83
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.25
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.62
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.7
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.2
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.1
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.69
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.71
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,52.54
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.1
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.59
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,75.0
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,228.7
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,191.3
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,147.4
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.87
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.02
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.79
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.1
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.8
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.9
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,37.8
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.12
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.29
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.55
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,123.86
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,109.24
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,87.77
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,110.7
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,525.9
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,474.0
604491,Tudor Square Tenby,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,373.1
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.49
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.21
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.76
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.07
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.81
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.17
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.1
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.3
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.0
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.27
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.01
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,50.67
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.22
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.95
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,63.4
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,220.4
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,214.7
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.3
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.7
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.96
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.93
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.45
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.48
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.5
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.3
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,37.7
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.09
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.08
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.4
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,124.04
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,115.42
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,90.18
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,525.2
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,497.6
604491,Tudor Square Tenby,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,382.1
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.58
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.18
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.64
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.48
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.55
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.76
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.4
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.2
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.1
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.63
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.76
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,44.62
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.2
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.68
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,64.8
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,196.9
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,194.4
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.3
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.85
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.2
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.3
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.88
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.38
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.6
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.3
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.8
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,37.6
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.9
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.16
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.81
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,119.4
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,113.7
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,86.47
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,506.8
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,490.8
604491,Tudor Square Tenby,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,367.4
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.61
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.44
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.43
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.85
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.28
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.27
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.1
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,103.0
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.3
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.93
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.37
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,47.4
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.58
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.45
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.9
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,210.7
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,217.9
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.7
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.93
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.96
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.29
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.02
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.89
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,37.5
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.32
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.21
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.72
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,121.24
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,118.42
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,91.24
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,517.5
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,514.1
604491,Tudor Square Tenby,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,387.5
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.63
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.08
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.58
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.19
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.6
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.57
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.9
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.8
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.4
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.64
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.68
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,52.39
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.2
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.0
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,69.5
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,229.8
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,206.8
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.3
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.87
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.58
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.81
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.13
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,37.4
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.91
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.95
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.85
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,122.63
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,112.48
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,89.3
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,520.8
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,484.8
604491,Tudor Square Tenby,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,378.5
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.36
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.34
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.53
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.96
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.06
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.44
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.4
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.0
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.7
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.12
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.72
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.17
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.06
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.77
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,65.0
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,188.3
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,157.0
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.3
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.49
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.73
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.31
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.46
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.36
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.5
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,37.4
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.08
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.44
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.17
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,112.88
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,98.95
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,84.7
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,479.8
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,426.2
604491,Tudor Square Tenby,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,358.6
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.13
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.21
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.77
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.75
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.82
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.6
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.7
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.2
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.5
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.73
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.11
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.77
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.13
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.44
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.25
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,187.3
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,190.8
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.0
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.07
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.89
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.79
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.18
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.1
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.9
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,37.3
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.23
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.34
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.47
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,110.34
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,103.29
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,83.91
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,468.7
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,445.0
604491,Tudor Square Tenby,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.9
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.72
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.89
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.91
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.66
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.24
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.49
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.9
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.7
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.4
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.61
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.11
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,43.88
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.05
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.17
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,59.8
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,194.8
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,180.6
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.6
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.79
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.63
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.01
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.3
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.5
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.9
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,37.1
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
