Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.72
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.28
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.07
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,114.57
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,101.57
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,81.79
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,486.1
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,438.3
604491,Tudor Square Tenby,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.9
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.09
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.36
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.77
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.39
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.35
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.17
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.2
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.5
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.8
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.71
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.85
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.09
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.15
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.93
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,179.9
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,181.2
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.7
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.24
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.67
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.73
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.4
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.13
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.9
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.2
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.7
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,37.1
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.97
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.02
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.7
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,113.28
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,108.03
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,89.76
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,482.5
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,466.5
604491,Tudor Square Tenby,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,380.4
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.52
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.37
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.67
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.91
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.36
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.09
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.1
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.8
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.5
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.74
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.94
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,43.37
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.04
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.55
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,65.6
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,194.1
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,176.0
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.8
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.74
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.25
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.61
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.88
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.45
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.8
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.8
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,37.0
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.95
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.99
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.2
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,111.61
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,108.54
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,84.94
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,475.8
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,467.3
604491,Tudor Square Tenby,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.1
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.71
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.44
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.62
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.33
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.49
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.38
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.0
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.4
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.5
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.55
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.2
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,45.01
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.51
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.18
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,61.0
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,201.9
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,202.8
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.3
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.34
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.5
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.74
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.57
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.99
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.08
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.3
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.5
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,36.9
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.37
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.43
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.36
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,113.36
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,115.12
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,85.58
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,484.3
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,495.2
604491,Tudor Square Tenby,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,362.8
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.54
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.32
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.79
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.79
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.42
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.4
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.1
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.6
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.9
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.45
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.81
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,49.75
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.97
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.98
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,70.6
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,223.5
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,218.5
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.1
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.92
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.39
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.3
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.8
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.41
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.52
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.4
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,36.8
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.2
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.89
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,121.74
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,119.9
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,91.51
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,519.9
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,514.2
604491,Tudor Square Tenby,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,386.8
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.39
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.2
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.46
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.32
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.57
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.66
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.7
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,98.7
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.2
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.63
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.68
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.61
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.76
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.1
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,77.8
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,214.8
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,203.4
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.8
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.93
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.19
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.5
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.66
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.76
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.17
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,36.7
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.06
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.26
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.15
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,116.88
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,117.4
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,84.85
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,496.1
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,503.4
604491,Tudor Square Tenby,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,357.2
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.25
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.86
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.67
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.53
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.35
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.11
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.3
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,114.0
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.2
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.27
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.23
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,50.43
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.28
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.43
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,70.8
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,223.8
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,204.7
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.1
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.1
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.91
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.0
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.31
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.12
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.53
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.5
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,36.5
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.34
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.91
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.08
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,121.04
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,123.93
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,93.39
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,513.6
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,528.8
604491,Tudor Square Tenby,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,393.2
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.6
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.47
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.34
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.19
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.85
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.08
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.0
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,116.5
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.7
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.5
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.59
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,46.26
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.92
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.62
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,67.5
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,207.0
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,196.3
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.7
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.43
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.37
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.5
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.3
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.44
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.35
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.98
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.88
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.7
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.6
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,36.4
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.03
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.53
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.52
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,121.62
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,123.35
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,91.08
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,516.8
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,528.7
604491,Tudor Square Tenby,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.2
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.74
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.29
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.57
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.26
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.39
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.47
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.1
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,123.1
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.1
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.21
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.49
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.28
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.71
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.17
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,76.4
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,239.0
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,242.0
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.4
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.82
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.2
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.9
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.15
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.12
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.92
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.6
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.3
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,36.2
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.11
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.62
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.07
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,129.41
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,139.06
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,97.76
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,550.0
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,594.7
604491,Tudor Square Tenby,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,411.5
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.1
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.73
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.17
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.9
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.04
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.57
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.5
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.9
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,126.5
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.0
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.74
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.96
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,60.71
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.84
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.66
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,83.4
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,264.9
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,233.2
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,143.1
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.37
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.52
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.98
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.13
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.12
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.71
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.0
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.7
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,36.0
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.94
