Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.99
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.41
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,134.81
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,137.17
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,95.2
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,571.7
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,586.5
604491,Tudor Square Tenby,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,402.2
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.38
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.97
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.69
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.68
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.79
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.72
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,55.3
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.5
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,133.3
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.1
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.04
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.51
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,61.9
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.06
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.57
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,89.8
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,270.4
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,243.0
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.8
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.63
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.41
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.94
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.84
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.08
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.92
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.2
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,35.8
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.61
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.8
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.8
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,133.73
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,142.98
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,97.72
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,127.6
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,568.7
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,610.6
604491,Tudor Square Tenby,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,412.2
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.67
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.81
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.92
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.29
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.53
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.71
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.3
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,124.4
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.1
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.67
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.93
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,62.24
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.68
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.84
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,91.6
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,272.6
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,216.7
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,149.9
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.93
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.12
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.54
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.54
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.98
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.13
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.7
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.8
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,35.6
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.89
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.53
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.79
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,131.05
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,133.56
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,98.83
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,559.7
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,573.1
604491,Tudor Square Tenby,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,418.0
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.31
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.6
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.25
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.97
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.25
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.27
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.9
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,127.1
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.1
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.82
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.09
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,59.07
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.45
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.04
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,88.6
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,256.9
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,211.7
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.1
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.37
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.15
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.41
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.5
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.28
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.98
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.0
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.6
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,35.5
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.69
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.11
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.47
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,131.77
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,133.56
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,99.08
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,559.0
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,573.8
604491,Tudor Square Tenby,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,418.9
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.64
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.11
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.91
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.65
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.52
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.27
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.7
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,132.2
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.7
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.31
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.48
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,60.76
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.06
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.52
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,90.0
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,264.7
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,213.8
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.7
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.91
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.93
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.39
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.21
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.56
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.0
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.6
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,35.3
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.64
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.23
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.23
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,130.37
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,137.65
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,99.01
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,555.1
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,590.1
604491,Tudor Square Tenby,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,418.6
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.36
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.22
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.13
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.13
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.56
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.39
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.2
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,111.9
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.3
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.71
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.89
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,58.22
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.33
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.52
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,85.1
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,254.3
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,216.3
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.1
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.0
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.7
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.93
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.56
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.7
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.3
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.5
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,35.1
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.4
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.49
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.69
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,126.82
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,126.02
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,94.51
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,539.3
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,542.5
604491,Tudor Square Tenby,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,399.6
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.54
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.67
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.07
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.88
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.14
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.66
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.1
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,117.1
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.2
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.58
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.03
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,63.71
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.26
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.46
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,88.6
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,277.6
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,236.1
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,155.0
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.92
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.1
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.09
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.94
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.28
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.6
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.9
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,34.9
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.06
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.95
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.47
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,132.59
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,133.89
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,102.64
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,562.1
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,571.1
604491,Tudor Square Tenby,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,431.9
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.97
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.75
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.72
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.2
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.39
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.53
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.9
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,114.5
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.2
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.49
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.71
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,58.88
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.56
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.6
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,74.5
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,258.1
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,232.5
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,159.2
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.77
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.76
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.07
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.54
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.91
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.66
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.4
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.9
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,34.7
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.05
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.98
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.28
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,129.13
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,132.99
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,98.56
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,547.4
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,567.9
604491,Tudor Square Tenby,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,413.8
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.02
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.1
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.87
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.14
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.81
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.11
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.1
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.2
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,115.9
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.1
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.49
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.97
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,57.29
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.41
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.3
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,74.4
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,250.8
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,233.1
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,155.5
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.79
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.65
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.83
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.85
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.68
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.1
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.9
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,34.5
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.04
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.58
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.33
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,127.21
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,136.07
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,98.48
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,540.1
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,581.5
604491,Tudor Square Tenby,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,416.5
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.87
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.3
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.23
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.33
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.26
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.4
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.0
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,118.1
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.6
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.45
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.88
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.17
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,58.55
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.12
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.49
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,83.6
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,256.5
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,214.8
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,142.8
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.43
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.03
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.98
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.41
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.77
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.02
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.9
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.2
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,34.3
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.81
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.91
