Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.49
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,128.62
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,134.16
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,96.68
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,546.7
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,574.4
604491,Tudor Square Tenby,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,408.2
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.59
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.37
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.44
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.06
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.32
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.76
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,53.5
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.3
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,126.4
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.0
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.02
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.15
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,61.13
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.83
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.37
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,86.7
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,266.2
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,233.6
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.2
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.79
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.33
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.1
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.67
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.69
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.51
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.1
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.9
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,34.0
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.83
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.36
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.68
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,129.53
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,140.14
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,96.11
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,550.7
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,598.1
604491,Tudor Square Tenby,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,405.6
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.38
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.66
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.66
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.62
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.05
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.7
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.4
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,113.3
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.3
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.47
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.41
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.21
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.49
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.78
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.18
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,66.7
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,248.9
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,229.9
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,155.2
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.04
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.57
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.43
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.83
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.83
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.93
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.7
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.4
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,33.8
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.65
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.91
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.91
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,126.89
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,130.81
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,105.62
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,541.0
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,561.4
604491,Tudor Square Tenby,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,446.9
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.54
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.48
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.54
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.57
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.44
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.23
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.3
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,113.9
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.6
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.11
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.94
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.03
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.93
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.29
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,43.62
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,240.8
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,233.2
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,185.1
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.34
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.98
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.98
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.79
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.36
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.61
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.0
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.6
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,33.6
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.49
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.56
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.5
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,126.52
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,133.36
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,113.59
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,535.7
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,570.1
604491,Tudor Square Tenby,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,478.8
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.31
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.03
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.85
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.71
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.03
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.38
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.8
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,120.3
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.9
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.7
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.39
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,55.1
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.21
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.36
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,62.7
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,242.7
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,213.6
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,179.2
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.14
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.09
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.25
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.58
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.13
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.63
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.1
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,33.4
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.96
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.1
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.34
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,127.75
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,130.56
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,104.54
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,542.2
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,555.9
604491,Tudor Square Tenby,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,440.2
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.28
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.98
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.86
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.07
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.14
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.83
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.9
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,104.3
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.6
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.02
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.05
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,59.48
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.2
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.11
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,69.4
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,260.1
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,233.4
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,164.9
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.91
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.73
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.64
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.69
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.31
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.18
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.3
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.0
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,33.2
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.63
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.06
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.45
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,131.71
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,129.43
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,102.38
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,559.5
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,550.3
604491,Tudor Square Tenby,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,430.1
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.49
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.25
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.99
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.45
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.86
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.69
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.2
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,107.2
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.0
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.02
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.94
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.7
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.33
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.81
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,59.1
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,217.7
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,196.2
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.1
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.84
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.3
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.77
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.66
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.99
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.1
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,33.0
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.96
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.05
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.49
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,118.4
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,122.3
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,95.88
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,504.3
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,520.3
604491,Tudor Square Tenby,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,402.3
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.92
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.27
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.61
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.83
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.98
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.62
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.4
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,112.0
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.9
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.2
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.51
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.1
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.56
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.71
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.7
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,211.8
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,186.1
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,142.4
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.88
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.25
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.57
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.38
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.8
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.4
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,32.8
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.88
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.79
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.62
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,117.38
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,120.34
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,98.35
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,499.0
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,514.8
604491,Tudor Square Tenby,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,413.4
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.16
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.09
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.55
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.89
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.89
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.85
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.7
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,107.4
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.0
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.43
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.7
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,46.6
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.4
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.09
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.7
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,207.3
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,210.3
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.2
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.47
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.66
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.22
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.98
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.35
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.05
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.6
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,32.6
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.03
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.83
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.39
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,119.18
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,126.4
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,92.96
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,506.6
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,539.4
604491,Tudor Square Tenby,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,392.7
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.27
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.08
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.48
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.36
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.32
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.16
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.4
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,100.6
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.8
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.92
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.99
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.55
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,47.1
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.65
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.46
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.7
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,207.4
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,234.5
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.3
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.82
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.85
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.5
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.71
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.86
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.44
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.66
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.9
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.4
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,32.4
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.84
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.59
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.51
