Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,119.66
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,130.02
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,88.64
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,506.0
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,550.8
604491,Tudor Square Tenby,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,372.7
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.23
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.82
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.03
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.79
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.42
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.27
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.0
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,104.8
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.9
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.76
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.58
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.82
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.85
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.24
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,72.2
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,239.5
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,207.0
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.7
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.36
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.81
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.6
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.88
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.33
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.15
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.5
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.7
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,32.1
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.78
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.65
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.63
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,126.14
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,124.41
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,90.2
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,532.2
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,527.0
604491,Tudor Square Tenby,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,378.3
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.88
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.95
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.07
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.42
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.73
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.53
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.7
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,110.0
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.4
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.79
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.73
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,58.99
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.58
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.44
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,95.3
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,255.7
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,210.4
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.4
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.8
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.1
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.6
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.85
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.53
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.6
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.0
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,31.9
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.69
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.01
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.36
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,127.8
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,128.83
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,86.07
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,538.8
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,546.1
604491,Tudor Square Tenby,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,362.0
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.98
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.03
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.39
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.33
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.76
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.65
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.3
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,109.0
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.3
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.1
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.95
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,60.54
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.12
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.38
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,96.4
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,259.4
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,232.9
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.5
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.68
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.81
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.12
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.67
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.44
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.4
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.7
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,31.6
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.19
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.87
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.5
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,132.98
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,130.29
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,89.2
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,109.8
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,557.9
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,549.8
604491,Tudor Square Tenby,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,375.3
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.88
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.94
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.86
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.56
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.09
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.54
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.9
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,118.6
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.2
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.75
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.2
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,59.89
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.91
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.19
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,90.0
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,260.5
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,207.3
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.1
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.04
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.11
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.64
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.49
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.81
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.57
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.2
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.5
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,31.3
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.5
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.62
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.29
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,137.85
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,129.87
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,97.73
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,581.3
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,546.9
604491,Tudor Square Tenby,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,410.8
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.14
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.15
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.96
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.35
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.13
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.5
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.0
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,114.9
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.8
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.57
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.95
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,62.03
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.18
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.97
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,100.4
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,266.1
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,216.5
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.1
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.35
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.12
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.69
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.5
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.5
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.69
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.1
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.7
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,31.0
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.62
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.95
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.62
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,138.68
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,130.75
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,92.28
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,583.9
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,551.2
604491,Tudor Square Tenby,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,388.1
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.69
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.35
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.43
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.21
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.88
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.56
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.1
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,113.0
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.6
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.12
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.43
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.73
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,65.5
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.67
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.82
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,110.1
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,281.6
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,213.9
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.4
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.58
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.32
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.07
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.7
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.22
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.8
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.2
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.6
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,30.7
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.03
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.23
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.69
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,139.36
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,128.67
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,88.57
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,113.6
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,586.5
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,541.0
604491,Tudor Square Tenby,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,372.9
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.18
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.5
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.55
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.04
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.98
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.62
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.7
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.1
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.2
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.89
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.09
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.9
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.07
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.7
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,89.8
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,237.6
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,199.6
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.6
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.65
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.47
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.11
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.19
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.89
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.1
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.6
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.9
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,30.6
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.82
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.49
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.94
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,125.32
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,119.58
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,87.02
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,528.5
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,503.5
604491,Tudor Square Tenby,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,365.8
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.76
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.89
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.83
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.05
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.99
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.09
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.2
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,100.7
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.9
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.11
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.87
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,47.48
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.94
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.1
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,80.0
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,210.0
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,202.6
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.0
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.81
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.34
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.3
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.8
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.78
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.07
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.09
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,30.4
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.31
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.64
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,114.26
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,116.14
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,83.48
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,483.4
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,487.9
604491,Tudor Square Tenby,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.6
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.4
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.24
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.67
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.69
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.93
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.32
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.7
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.7
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.8
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.19
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.32
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.82
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.57
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.5
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,63.2
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,187.1
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,180.5
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.3
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.49
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.56
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.0
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.7
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.21
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.31
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.67
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.62
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,30.2
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.7
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.52
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.43
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,109.79
