Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,111.62
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,77.62
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,465.1
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,470.4
604491,Tudor Square Tenby,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.3
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.84
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.45
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.48
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.83
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.16
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.39
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.5
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.8
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.9
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.65
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.99
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.51
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.56
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.26
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.07
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,63.3
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,174.9
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,166.4
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.0
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.86
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.2
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.8
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.3
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.16
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.39
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.4
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.48
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.5
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,30.1
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.07
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.59
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.71
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,108.39
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,110.66
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,77.02
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,457.9
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,466.0
604491,Tudor Square Tenby,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.5
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.36
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.7
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.66
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.49
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.23
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.92
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.8
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.8
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.2
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.06
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.63
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.18
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.18
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.45
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.0
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,165.2
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,179.6
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.8
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.15
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.44
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.5
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.9
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.7
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.79
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.88
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.06
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,30.0
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.75
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.52
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.13
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,108.13
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,107.26
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,81.47
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,456.4
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,453.2
604491,Tudor Square Tenby,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.7
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.96
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.09
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.81
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.74
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.29
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.42
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.3
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.2
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.62
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.81
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.27
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.62
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.22
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,63.8
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,160.9
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,181.5
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.1
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.69
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.16
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.5
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.2
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.8
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.46
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.84
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.22
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.06
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,29.9
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.59
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.82
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.89
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,103.91
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,106.89
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,74.16
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,438.4
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,451.0
604491,Tudor Square Tenby,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.4
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.9
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.15
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.02
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.92
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.09
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.19
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.2
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.6
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.35
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.33
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.37
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.79
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.1
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.7
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,174.2
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,162.0
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.8
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.38
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.49
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.7
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.9
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.0
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.39
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.67
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.53
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.58
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,29.9
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.25
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.41
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,101.87
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,106.22
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,77.4
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,431.5
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,448.4
604491,Tudor Square Tenby,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.1
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.0
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.81
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.38
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.67
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.98
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.13
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.0
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.1
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.8
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.29
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.05
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.63
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.62
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.69
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,73.5
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,170.8
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,126.2
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.0
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.49
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.12
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.09
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.11
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.46
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.32
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,29.8
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.09
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.5
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,99.93
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,85.17
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,72.15
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,424.7
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,364.8
604491,Tudor Square Tenby,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.1
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.69
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.3
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.79
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.38
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.45
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.38
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.7
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.1
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.1
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.97
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.53
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.2
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.41
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.62
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,66.4
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,149.2
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,120.4
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.5
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.35
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.13
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.47
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.05
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.36
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.18
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,29.8
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.73
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.39
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.75
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,93.77
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,83.85
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,59.24
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,397.9
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,359.8
604491,Tudor Square Tenby,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.91
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.57
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.69
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.82
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.0
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.46
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.1
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.4
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.31
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.69
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.99
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.93
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.26
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,74.9
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,162.7
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.0
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.33
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.51
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.13
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,29.8
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.69
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.3
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,88.23
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,79.14
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,55.05
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,372.5
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.6
604491,Tudor Square Tenby,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.78
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.31
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.06
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.2
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.08
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.61
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.0
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.37
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.13
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.51
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.68
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,78.9
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,158.1
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.9
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.2
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.8
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.11
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.82
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.86
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,29.9
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.51
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.77
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,77.41
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,63.23
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.07
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.3
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
604491,Tudor Square Tenby,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.09
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.01
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.41
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.93
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.76
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.68
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.47
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.99
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.03
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,90.0
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,165.3
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,124.7
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.93
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.08
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.91
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,29.9
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.59
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.3
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,77.05
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,66.07
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.73
