Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.0
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.3
604491,Tudor Square Tenby,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.68
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.06
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.73
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.13
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.66
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.24
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.58
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.96
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.15
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.56
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,74.5
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,137.3
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.2
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.6
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,29.9
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.75
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.46
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,65.58
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,54.77
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.51
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
604491,Tudor Square Tenby,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.13
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.68
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.7
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.59
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.47
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.51
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.3
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.4
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.65
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.09
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.67
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.4
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.2
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.5
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.91
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.55
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,30.0
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.57
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.07
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,65.43
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,57.79
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.13
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
604491,Tudor Square Tenby,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.67
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.24
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.71
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.49
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.72
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.14
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.91
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.44
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.19
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.67
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.97
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.2
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.1
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.6
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.62
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.06
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,30.0
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.63
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,67.9
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,57.85
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.17
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.6
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
604491,Tudor Square Tenby,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.0
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.25
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.39
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.0
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.16
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.46
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.84
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.72
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.94
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.74
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.38
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,63.4
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.7
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.9
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.82
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.57
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.04
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.32
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,30.1
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.56
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.12
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,71.65
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,54.55
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.76
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.3
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
604491,Tudor Square Tenby,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.35
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.98
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.46
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.29
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.57
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.69
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.44
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.38
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.44
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.89
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.85
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.6
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.4
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.2
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.98
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.68
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.68
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,30.2
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.7
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.75
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,66.34
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,58.66
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.82
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
604491,Tudor Square Tenby,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.09
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.66
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.32
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.14
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.6
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.55
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.22
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.19
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.92
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.67
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.6
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.2
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.2
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.73
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.97
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,30.3
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.92
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.59
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,64.04
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,50.72
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.44
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
604491,Tudor Square Tenby,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.47
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.77
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.19
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.52
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.68
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.51
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.89
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.89
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.1
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.81
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.26
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.4
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.5
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.88
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.72
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,30.4
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.22
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.65
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,60.05
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,49.36
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.81
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
604491,Tudor Square Tenby,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.36
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.22
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.76
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.92
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.44
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.77
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.2
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.46
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.04
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.18
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.6
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.6
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.56
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.58
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,30.5
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.46
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.7
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,55.3
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,47.57
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.62
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
604491,Tudor Square Tenby,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.33
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.72
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.05
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.84
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.94
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.82
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.14
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.29
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.02
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.43
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.9
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.6
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.72
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.84
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,30.6
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.49
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.65
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,58.82
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,47.11
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,38.01
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
