Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.36
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.44
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.3
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.46
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.95
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.61
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.84
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.56
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.77
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.7
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.6
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.7
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.44
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.94
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,30.7
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.42
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.59
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.2
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,62.53
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,53.45
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,39.28
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
604491,Tudor Square Tenby,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.53
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.42
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.06
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.32
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.27
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.48
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.24
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.57
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.69
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.27
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.3
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.0
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.36
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.32
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,30.8
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.42
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.84
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,64.77
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,53.28
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.89
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
604491,Tudor Square Tenby,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.39
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.49
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.85
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.08
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.91
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.89
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.57
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.73
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.06
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.22
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.1
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.8
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.71
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,30.9
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.51
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.24
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,59.53
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,55.61
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.87
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
604491,Tudor Square Tenby,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.7
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.32
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.63
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.87
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.57
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.71
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.27
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.77
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.46
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.0
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.3
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.0
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.93
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.87
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.2
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,31.0
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.49
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.66
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,66.17
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,50.64
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.37
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.7
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
604491,Tudor Square Tenby,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.46
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.26
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.86
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.11
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.3
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.7
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.87
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.8
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.56
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.34
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,65.5
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,123.1
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.8
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.51
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.9
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.7
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,31.1
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.38
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.12
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,66.86
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,47.95
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.65
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
604491,Tudor Square Tenby,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.82
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.48
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.1
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.14
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.34
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.64
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.69
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.29
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.37
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.08
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,70.3
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.3
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.0
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.03
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.08
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.02
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,31.2
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.19
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.99
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,67.09
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,44.37
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.72
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.1
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
604491,Tudor Square Tenby,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.8
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.23
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.4
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.21
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.93
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.02
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.82
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.99
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.46
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.33
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.6
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.5
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.47
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.17
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.72
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.66
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,31.3
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.32
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.51
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.41
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,66.79
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,45.53
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,36.71
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
604491,Tudor Square Tenby,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.98
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.72
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.12
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.91
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.74
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.16
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.67
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.05
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.93
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.53
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.55
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.0
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.4
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.5
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.11
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.36
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.54
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.79
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,31.5
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.13
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.68
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,64.08
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,45.39
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,36.55
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
604491,Tudor Square Tenby,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.68
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.15
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.87
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.28
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.1
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.14
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.39
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.5
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.04
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.44
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.5
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.0
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.1
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.32
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.11
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.91
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.7
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.51
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.7
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,31.6
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.14
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.72
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,62.46
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,47.34
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.66
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
604491,Tudor Square Tenby,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.71
