Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.3
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.84
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.01
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.11
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.93
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.23
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.31
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.37
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.48
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.2
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.5
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.54
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.78
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.86
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.09
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.48
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,31.7
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.89
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.66
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.18
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,64.51
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,45.72
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,37.21
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
604491,Tudor Square Tenby,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.34
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.68
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.78
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.29
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.54
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.9
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.19
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.22
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.48
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.54
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.0
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.8
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.9
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.48
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.31
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.48
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.4
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,31.9
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.28
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.44
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.88
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,61.29
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,52.92
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,40.67
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
604491,Tudor Square Tenby,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.28
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.01
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.11
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.22
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.89
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.7
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.66
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.26
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.77
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.86
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.8
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.5
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.23
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.76
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.79
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.8
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,32.0
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.25
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.65
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,53.69
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,51.3
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,40.01
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
604491,Tudor Square Tenby,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.53
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.45
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.81
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.46
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.44
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.65
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.56
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.1
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.25
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.51
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.5
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.8
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.53
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,32.2
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.13
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.62
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,44.78
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,44.28
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.95
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
604491,Tudor Square Tenby,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.5
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.67
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.69
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.1
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.53
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.76
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.89
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.02
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.26
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.81
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.6
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.3
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.51
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,32.3
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.51
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.98
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,44.72
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,44.75
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.58
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
604491,Tudor Square Tenby,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.78
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.27
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.16
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.21
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.03
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.22
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.67
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.71
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.73
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.43
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.8
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.3
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.53
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,32.4
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.57
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.99
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,48.34
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,45.25
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.12
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
604491,Tudor Square Tenby,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.08
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.98
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.57
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.39
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.43
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.29
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.76
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.08
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.82
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.9
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.2
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.37
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,32.6
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.47
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.64
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,43.58
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,43.23
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.97
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
604491,Tudor Square Tenby,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.81
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.96
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.57
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.11
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.85
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.62
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.85
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.64
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.36
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.16
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.7
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.6
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.16
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,32.7
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.49
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.9
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,44.16
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,44.5
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.72
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
604491,Tudor Square Tenby,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.28
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.37
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.39
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.59
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.63
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.51
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.29
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.12
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.47
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.82
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.7
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.1
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.5
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.89
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,32.9
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.91
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.89
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,43.77
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,44.68
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.42
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
604491,Tudor Square Tenby,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.8
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.63
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.57
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.14
