Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.13
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.78
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.11
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.65
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.82
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.22
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.4
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.6
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.63
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,33.0
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.33
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.75
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,45.58
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,44.6
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.11
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
604491,Tudor Square Tenby,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.35
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.66
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.48
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.98
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.9
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.33
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.16
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.07
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.94
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.87
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.2
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.6
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.7
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.43
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,33.2
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.24
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.79
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.57
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,47.59
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,42.73
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.53
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
604491,Tudor Square Tenby,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.55
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.29
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.7
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.94
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.27
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.46
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.1
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.36
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.03
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.91
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.0
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.5
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.35
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,33.3
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.46
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.44
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,44.91
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,43.48
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.3
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
604491,Tudor Square Tenby,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.71
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.3
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.55
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.28
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.36
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.69
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.07
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.86
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.83
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.6
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.3
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.8
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.29
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,33.5
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.79
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.72
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.28
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,45.89
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,42.05
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.38
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
604491,Tudor Square Tenby,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.08
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.96
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.02
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.34
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.88
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.22
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.28
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.07
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.44
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.76
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.3
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.3
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.41
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,33.6
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.19
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.46
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,43.87
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,41.23
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.85
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
604491,Tudor Square Tenby,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.31
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.95
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.35
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.66
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.35
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.42
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.45
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.27
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.25
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.66
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.0
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.2
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.45
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,33.8
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.81
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.77
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,43.46
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,43.11
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.7
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
604491,Tudor Square Tenby,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.27
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.6
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.02
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.84
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.18
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.52
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.97
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.16
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.9
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.25
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.0
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.6
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.83
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,33.9
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.74
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.28
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,44.03
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,44.67
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.12
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
604491,Tudor Square Tenby,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.96
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.2
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.26
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.51
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.05
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.08
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.8
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.74
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.53
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.9
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.1
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.5
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.25
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,34.0
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.33
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.51
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,43.81
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,41.98
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.83
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
604491,Tudor Square Tenby,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.45
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.83
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.35
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.8
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.48
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.28
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.57
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.66
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.21
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.13
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.2
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.4
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.4
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,34.2
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.89
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.96
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.44
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,44.07
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,44.53
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.71
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
604491,Tudor Square Tenby,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.81
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.82
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.19
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.37
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.52
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.0
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
