Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.7
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.33
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.51
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.63
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.79
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.2
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.9
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.96
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,34.3
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.82
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.93
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,47.5
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,42.24
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.27
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
604491,Tudor Square Tenby,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.84
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.41
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.82
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.31
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.37
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.77
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.67
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.44
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,60.6
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.7
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.1
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.94
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,34.5
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.53
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.36
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,50.03
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,39.61
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.14
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
604491,Tudor Square Tenby,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.3
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.19
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.93
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.99
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.89
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.4
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.57
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.32
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.36
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,67.9
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.5
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.1
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.79
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,34.6
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.08
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.67
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.53
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,53.98
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,43.87
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.42
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
604491,Tudor Square Tenby,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.9
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.59
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.44
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.42
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.41
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.52
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.72
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.84
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.67
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.54
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,66.8
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.0
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.8
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.6
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,34.7
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.58
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.52
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.85
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,51.12
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,41.65
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.11
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
604491,Tudor Square Tenby,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.6
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.02
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.81
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.66
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.08
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.77
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.91
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.45
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.47
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.39
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,69.2
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.5
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.3
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.11
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,34.9
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.72
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.57
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,53.09
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,45.68
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.12
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
604491,Tudor Square Tenby,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.13
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.43
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.02
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.5
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.29
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.84
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.86
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.28
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.14
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.39
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,88.5
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,135.8
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.9
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.6
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,35.0
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.82
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.84
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,59.81
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,46.65
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.28
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
604491,Tudor Square Tenby,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.14
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.05
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.31
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.53
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.08
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.56
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.12
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.46
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.63
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.75
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,68.7
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.8
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.8
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.06
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,35.2
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.78
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.65
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,52.95
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,44.09
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.97
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
604491,Tudor Square Tenby,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.61
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.3
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.04
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.61
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.28
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.89
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.8
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.85
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.76
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.07
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.14
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,60.7
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.0
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.4
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.38
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,38.3
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.77
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.66
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.96
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.37
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,60.54
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,51.85
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.67
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,116.4
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
604491,Tudor Square Tenby,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.05
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.22
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.91
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.52
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.65
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.94
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.21
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.78
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.1
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.57
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.61
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,69.6
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,129.8
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.6
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.02
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,38.5
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.79
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.93
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.93
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.15
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.09
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,64.32
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,50.02
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.49
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,123.3
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
604491,Tudor Square Tenby,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.73
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.92
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.92
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.33
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.18
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.29
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
